Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,203.0,48.0,2.0,12.4,76.0,36.48,26.26
2018,2,1,8,15,247.5,62.5,2.05,12.6,109.0,46.89,36.07
2018,2,1,8,30,292.0,77.0,2.1,12.8,142.0,57.02,45.44
2018,2,1,8,45,340.5,89.0,2.1,13.0,180.5,65.16,52.85
2018,2,1,9,0,389.0,101.0,2.1,13.2,219.0,73.13,59.95
2018,2,1,9,15,435.0,108.5,2.1,13.5,258.0,77.85,64.02
2018,2,1,9,30,481.0,116.0,2.1,13.8,297.0,82.53,67.97
2018,2,1,9,45,513.0,122.5,2.1,14.15,332.5,86.35,71.09
2018,2,1,10,0,545.0,129.0,2.1,14.5,368.0,90.13,74.15
2018,2,1,10,15,549.0,139.0,2.15,14.8,394.5,95.73,78.79
2018,2,1,10,30,553.0,149.0,2.2,15.1,421.0,119.87,83.79
2018,2,1,10,45,586.0,147.0,2.25,15.4,448.0,159.39,103.86
2018,2,1,11,0,619.0,145.0,2.3,15.7,475.0,200.36,132.78
2018,2,1,11,15,656.5,139.0,2.35,15.9,499.0,242.1,166.46
2018,2,1,11,30,694.0,133.0,2.4,16.1,523.0,286.76,204.7
2018,2,1,11,45,754.5,117.0,2.45,16.3,548.0,332.8,244.37
2018,2,1,12,0,815.0,101.0,2.5,16.5,573.0,384.95,289.3
2018,2,1,12,15,812.5,102.0,2.55,16.7,574.0,426.81,326.94
2018,2,1,12,30,810.0,103.0,2.6,16.9,575.0,466.65,362.15
2018,2,1,12,45,797.5,106.0,2.7,17.05,567.0,501.29,392.73
2018,2,1,13,0,785.0,109.0,2.8,17.2,559.0,532.9,420.24
2018,2,1,13,15,795.5,102.0,2.8,17.3,549.0,564.73,447.28
2018,2,1,13,30,806.0,95.0,2.8,17.4,539.0,594.5,472.31
2018,2,1,13,45,796.5,93.0,2.85,17.5,518.0,614.65,489.76
2018,2,1,14,0,787.0,91.0,2.9,17.6,497.0,631.52,504.53
2018,2,1,14,15,791.5,83.5,2.85,17.55,473.5,648.61,519.41
2018,2,1,14,30,796.0,76.0,2.8,17.5,450.0,662.64,531.82
2018,2,1,14,45,801.0,70.0,2.8,17.45,423.0,675.68,542.61
2018,2,1,15,0,806.0,64.0,2.8,17.4,396.0,685.61,551.13
2018,2,1,15,15,777.0,61.0,2.8,17.4,356.0,671.01,541.15
2018,2,1,15,30,748.0,58.0,2.8,17.4,316.0,652.97,528.48
2018,2,1,15,45,717.0,54.0,2.5,16.75,275.0,628.99,510.77
2018,2,1,16,0,686.0,50.0,2.2,16.1,234.0,602.15,489.95
2018,2,1,16,15,570.0,50.0,2.2,15.65,184.0,520.42,426.37
2018,2,1,16,30,454.0,50.0,2.2,15.2,134.0,433.54,356.17
2018,2,1,16,45,386.0,41.0,2.2,14.8,98.0,370.17,300.88
2018,2,1,17,0,318.0,32.0,2.2,14.4,62.0,307.42,234.38
2018,2,1,17,15,200.0,20.0,2.25,14.25,35.5,188.09,0.0
2018,2,1,17,30,82.0,8.0,2.3,14.1,9.0,61.21,0.0
2018,2,1,17,45,41.0,4.0,2.3,13.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,7,15,67.0,9.5,1.4,12.85,12.5,8.11,0.0
2018,2,2,7,30,134.0,19.0,1.5,13.1,25.0,14.82,0.0
2018,2,2,7,45,250.0,29.5,1.6,13.4,58.0,24.18,14.0
2018,2,2,8,0,366.0,40.0,1.7,13.7,91.0,32.47,22.69
2018,2,2,8,15,358.0,57.0,1.9,13.9,122.0,43.42,32.86
2018,2,2,8,30,350.0,74.0,2.1,14.1,153.0,55.2,43.61
2018,2,2,8,45,387.5,85.5,2.25,14.35,190.0,63.01,50.67
2018,2,2,9,0,425.0,97.0,2.4,14.6,227.0,70.62,57.4
2018,2,2,9,15,569.5,86.5,2.55,14.75,287.0,64.8,52.17
2018,2,2,9,30,714.0,76.0,2.7,14.9,347.0,57.38,45.48
2018,2,2,9,45,644.0,100.0,2.8,15.1,362.5,72.89,59.03
2018,2,2,10,0,574.0,124.0,2.9,15.3,378.0,88.17,72.22
2018,2,2,10,15,502.5,152.0,2.95,15.4,386.0,103.23,85.14
2018,2,2,10,30,431.0,180.0,3.0,15.5,394.0,135.6,98.71
2018,2,2,10,45,435.0,189.5,3.05,15.65,414.5,172.73,120.58
2018,2,2,11,0,439.0,199.0,3.1,15.8,435.0,210.29,148.83
2018,2,2,11,15,470.5,198.0,3.15,16.0,458.0,246.42,177.75
2018,2,2,11,30,502.0,197.0,3.2,16.2,481.0,285.14,210.37
2018,2,2,11,45,494.0,203.5,3.2,16.35,487.0,319.63,241.4
2018,2,2,12,0,486.0,210.0,3.2,16.5,493.0,352.69,270.97
2018,2,2,12,15,532.0,195.0,3.2,16.65,506.0,388.77,301.79
2018,2,2,12,30,578.0,180.0,3.2,16.8,519.0,426.87,334.19
2018,2,2,12,45,655.0,153.0,3.2,16.95,533.5,475.63,374.61
2018,2,2,13,0,732.0,126.0,3.2,17.1,548.0,523.12,413.96
2018,2,2,13,15,778.0,108.5,3.15,17.15,548.0,563.43,447.53
2018,2,2,13,30,824.0,91.0,3.1,17.2,548.0,603.64,480.72
2018,2,2,13,45,832.0,85.0,3.1,17.2,532.0,631.08,503.83
2018,2,2,14,0,840.0,79.0,3.1,17.2,516.0,655.87,524.77
2018,2,2,14,15,815.5,79.0,3.0,17.15,485.0,662.49,531.28
2018,2,2,14,30,791.0,79.0,2.9,17.1,454.0,665.16,534.68
2018,2,2,14,45,719.0,88.5,2.8,17.05,410.5,643.7,519.14
2018,2,2,15,0,647.0,98.0,2.7,17.0,367.0,615.4,498.21
2018,2,2,15,15,682.0,83.5,2.7,17.0,343.0,634.27,514.16
2018,2,2,15,30,717.0,69.0,2.7,17.0,319.0,645.76,523.58
2018,2,2,15,45,684.5,63.0,2.4,16.55,277.0,618.15,502.49
2018,2,2,16,0,652.0,57.0,2.1,16.1,235.0,587.63,478.56
2018,2,2,16,15,630.0,50.0,2.1,15.8,196.5,561.25,457.57
2018,2,2,16,30,608.0,43.0,2.1,15.5,158.0,532.51,432.67
2018,2,2,16,45,493.5,37.0,2.05,15.15,113.5,444.33,358.63
2018,2,2,17,0,379.0,31.0,2.0,14.8,69.0,351.04,269.87
2018,2,2,17,15,238.0,20.5,2.05,14.65,40.0,217.47,1.65
2018,2,2,17,30,97.0,10.0,2.1,14.5,11.0,73.17,0.0
2018,2,2,17,45,48.5,5.0,2.1,14.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.4,17.5,8.96,0.0
2018,2,3,7,30,284.0,21.0,3.4,11.8,35.0,17.78,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.15,74.5,23.68,13.87
2018,2,3,8,0,550.0,36.0,3.6,12.5,114.0,32.36,22.75
2018,2,3,8,15,621.0,41.0,3.5,12.8,159.5,36.43,26.82
2018,2,3,8,30,692.0,46.0,3.4,13.1,205.0,40.58,30.76
2018,2,3,8,45,736.0,50.0,3.35,13.4,250.5,43.73,33.67
2018,2,3,9,0,780.0,54.0,3.3,13.7,296.0,46.9,36.49
2018,2,3,9,15,809.5,56.5,3.3,14.1,338.0,48.75,38.03
2018,2,3,9,30,839.0,59.0,3.3,14.5,380.0,56.47,44.75
2018,2,3,9,45,859.5,61.0,3.3,14.9,418.0,58.49,46.36
2018,2,3,10,0,880.0,63.0,3.3,15.3,456.0,60.44,47.89
2018,2,3,10,15,894.0,64.5,3.25,15.7,487.5,61.89,48.98
2018,2,3,10,30,908.0,66.0,3.2,16.1,519.0,93.39,52.51
2018,2,3,10,45,917.5,67.5,3.2,16.45,544.5,148.63,80.93
2018,2,3,11,0,927.0,69.0,3.2,16.8,570.0,204.04,121.94
2018,2,3,11,15,932.5,69.5,3.15,17.1,587.5,257.74,167.76
2018,2,3,11,30,938.0,70.0,3.1,17.4,605.0,310.67,215.34
2018,2,3,11,45,941.0,70.5,3.05,17.75,615.0,361.84,261.95
2018,2,3,12,0,944.0,71.0,3.0,18.1,625.0,411.57,306.81
2018,2,3,12,15,943.5,71.5,2.9,18.3,627.0,458.22,348.41
2018,2,3,12,30,943.0,72.0,2.8,18.5,629.0,502.72,387.17
2018,2,3,12,45,940.0,72.0,2.75,18.75,623.0,543.17,421.8
2018,2,3,13,0,937.0,72.0,2.7,19.0,617.0,580.9,453.41
2018,2,3,13,15,932.0,71.5,2.65,19.1,603.0,614.15,481.11
2018,2,3,13,30,927.0,71.0,2.6,19.2,589.0,644.29,505.86
2018,2,3,13,45,918.5,70.5,2.55,19.3,568.0,669.0,526.11
2018,2,3,14,0,910.0,70.0,2.5,19.4,547.0,690.28,543.48
2018,2,3,14,15,898.0,68.5,2.5,19.3,518.5,704.54,555.99
2018,2,3,14,30,886.0,67.0,2.5,19.2,490.0,715.15,564.85
2018,2,3,14,45,868.5,65.0,2.5,19.15,455.5,717.58,567.77
2018,2,3,15,0,851.0,63.0,2.5,19.1,421.0,716.36,568.12
2018,2,3,15,15,827.0,61.0,2.5,19.1,381.5,713.65,567.26
2018,2,3,15,30,803.0,59.0,2.5,19.1,342.0,700.81,558.77
2018,2,3,15,45,768.0,55.5,2.2,18.5,298.0,674.4,539.42
2018,2,3,16,0,733.0,52.0,1.9,17.9,254.0,644.93,516.92
2018,2,3,16,15,680.5,47.5,1.85,17.5,209.0,598.35,481.31
2018,2,3,16,30,628.0,43.0,1.8,17.1,164.0,549.59,441.91
2018,2,3,16,45,539.5,37.0,1.75,16.75,120.5,471.1,376.63
2018,2,3,17,0,451.0,31.0,1.7,16.4,77.0,403.57,309.7
2018,2,3,17,15,282.5,21.0,1.7,16.35,44.5,251.61,48.61
2018,2,3,17,30,114.0,11.0,1.7,16.3,12.0,85.7,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.25,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,15,13.0,8.0,2.1,12.0,8.5,6.83,0.0
2018,2,4,7,30,26.0,16.0,2.2,12.3,17.0,13.14,0.0
2018,2,4,7,45,16.5,31.5,2.3,12.6,32.5,25.4,15.48
2018,2,4,8,0,7.0,47.0,2.4,12.9,48.0,37.58,27.34
2018,2,4,8,15,27.0,65.5,2.4,13.15,71.5,51.03,39.76
2018,2,4,8,30,47.0,84.0,2.4,13.4,95.0,64.57,52.09
2018,2,4,8,45,78.5,96.0,2.45,13.6,119.0,72.09,58.9
2018,2,4,9,0,110.0,108.0,2.5,13.8,143.0,80.81,66.61
2018,2,4,9,15,105.5,125.5,2.55,14.1,162.5,92.39,76.68
2018,2,4,9,30,101.0,143.0,2.6,14.4,182.0,103.62,86.3
2018,2,4,9,45,60.5,150.5,2.65,14.7,174.5,112.49,93.74
2018,2,4,10,0,20.0,158.0,2.7,15.0,167.0,122.55,102.15
2018,2,4,10,15,190.0,173.0,2.75,15.35,268.0,124.06,103.09
2018,2,4,10,30,360.0,188.0,2.8,15.7,369.0,144.28,106.43
2018,2,4,10,45,360.5,202.5,2.8,16.0,391.5,179.41,128.44
2018,2,4,11,0,361.0,217.0,2.8,16.3,414.0,214.84,155.44
2018,2,4,11,15,433.5,204.5,2.8,16.55,448.5,245.39,177.98
2018,2,4,11,30,506.0,192.0,2.8,16.8,483.0,284.97,209.61
2018,2,4,11,45,628.5,158.0,2.8,17.0,525.5,331.85,247.02
2018,2,4,12,0,751.0,124.0,2.8,17.2,568.0,384.96,290.68
2018,2,4,12,15,755.0,123.5,2.8,17.3,571.0,426.58,327.61
2018,2,4,12,30,759.0,123.0,2.8,17.4,574.0,466.83,362.7
2018,2,4,12,45,825.0,104.5,2.8,17.45,591.0,520.34,407.12
2018,2,4,13,0,891.0,86.0,2.8,17.5,608.0,572.63,450.19
2018,2,4,13,15,902.0,82.0,2.8,17.5,600.0,610.37,481.66
2018,2,4,13,30,913.0,78.0,2.8,17.5,592.0,645.98,511.09
2018,2,4,13,45,906.5,76.5,2.8,17.5,571.5,670.71,531.92
2018,2,4,14,0,900.0,75.0,2.8,17.5,551.0,692.09,550.02
2018,2,4,14,15,890.5,72.5,2.8,17.45,523.0,706.87,562.99
2018,2,4,14,30,881.0,70.0,2.8,17.4,495.0,718.07,572.28
2018,2,4,14,45,866.5,67.5,2.8,17.35,461.0,722.08,576.4
2018,2,4,15,0,852.0,65.0,2.8,17.3,427.0,722.49,577.96
2018,2,4,15,15,828.0,62.5,2.8,17.3,387.0,719.17,576.67
2018,2,4,15,30,804.0,60.0,2.8,17.3,347.0,705.65,567.63
2018,2,4,15,45,771.0,56.5,2.55,16.9,303.5,680.68,549.24
2018,2,4,16,0,738.0,53.0,2.3,16.5,260.0,652.6,527.72
2018,2,4,16,15,682.0,48.5,2.2,16.15,213.5,603.18,489.37
2018,2,4,16,30,626.0,44.0,2.1,15.8,167.0,551.59,447.32
2018,2,4,16,45,534.0,37.5,2.05,15.45,122.5,469.76,379.15
2018,2,4,17,0,442.0,31.0,2.0,15.1,78.0,398.75,310.98
2018,2,4,17,15,281.0,21.0,1.95,15.05,45.5,253.82,85.1
2018,2,4,17,30,120.0,11.0,1.9,15.0,13.0,90.1,0.0
2018,2,4,17,45,60.0,5.5,1.85,14.95,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.5,18.5,9.39,0.0
2018,2,5,7,30,267.0,22.0,0.8,13.7,37.0,18.51,0.0
2018,2,5,7,45,395.5,30.5,0.85,13.85,77.0,25.24,15.47
2018,2,5,8,0,524.0,39.0,0.9,14.0,117.0,32.03,22.46
2018,2,5,8,15,595.0,44.5,1.0,14.2,162.0,39.3,29.3
2018,2,5,8,30,666.0,50.0,1.1,14.4,207.0,43.75,33.48
2018,2,5,8,45,711.0,54.0,1.25,14.6,252.5,46.78,36.25
2018,2,5,9,0,756.0,58.0,1.4,14.8,298.0,49.83,38.94
2018,2,5,9,15,788.5,60.0,1.5,15.05,340.5,51.19,40.05
2018,2,5,9,30,821.0,62.0,1.6,15.3,383.0,52.61,41.19
2018,2,5,9,45,844.0,64.0,1.7,15.55,421.5,60.49,47.99
2018,2,5,10,0,867.0,66.0,1.8,15.8,460.0,62.43,49.52
2018,2,5,10,15,882.0,67.5,1.85,16.1,492.0,63.85,50.59
2018,2,5,10,30,897.0,69.0,1.9,16.4,524.0,98.97,55.36
2018,2,5,10,45,882.5,76.5,2.0,16.65,542.0,155.7,87.25
2018,2,5,11,0,868.0,84.0,2.1,16.9,560.0,204.69,124.67
2018,2,5,11,15,786.5,109.5,2.1,17.15,551.5,257.94,173.43
2018,2,5,11,30,705.0,135.0,2.1,17.4,543.0,297.93,212.48
2018,2,5,11,45,656.0,154.5,2.1,17.65,539.0,339.44,250.99
2018,2,5,12,0,607.0,174.0,2.1,17.9,535.0,375.51,284.05
2018,2,5,12,15,576.0,185.5,2.15,18.05,529.0,403.64,309.81
2018,2,5,12,30,545.0,197.0,2.2,18.2,523.0,431.08,334.11
2018,2,5,12,45,614.5,173.0,2.3,18.4,537.5,478.61,372.95
2018,2,5,13,0,684.0,149.0,2.4,18.6,552.0,525.17,410.92
2018,2,5,13,15,717.0,132.5,2.5,18.5,547.0,559.38,439.82
2018,2,5,13,30,750.0,116.0,2.6,18.4,542.0,592.49,467.81
2018,2,5,13,45,681.5,131.5,2.65,18.35,508.0,592.14,469.16
2018,2,5,14,0,613.0,147.0,2.7,18.3,474.0,585.31,465.39
2018,2,5,14,15,653.0,127.5,2.75,18.05,459.5,613.03,489.39
2018,2,5,14,30,693.0,108.0,2.8,17.8,445.0,638.59,511.6
2018,2,5,14,45,692.0,101.0,2.85,17.55,417.5,645.94,519.49
2018,2,5,15,0,691.0,94.0,2.9,17.3,390.0,650.31,524.9
2018,2,5,15,15,743.0,76.0,2.9,17.3,367.5,674.34,544.07
2018,2,5,15,30,795.0,58.0,2.9,17.3,345.0,699.06,563.43
2018,2,5,15,45,761.5,55.0,2.75,16.5,302.0,674.22,546.21
2018,2,5,16,0,728.0,52.0,2.6,15.7,259.0,646.37,526.18
2018,2,5,16,15,676.0,48.0,2.45,15.25,214.0,600.52,490.37
2018,2,5,16,30,624.0,44.0,2.3,14.8,169.0,552.48,450.89
2018,2,5,16,45,537.5,38.0,2.2,14.3,125.5,474.98,385.94
2018,2,5,17,0,451.0,32.0,2.1,13.8,82.0,407.91,321.85
2018,2,5,17,15,295.5,22.5,2.05,13.65,49.0,268.37,119.45
2018,2,5,17,30,140.0,13.0,2.0,13.5,16.0,105.71,0.0
2018,2,5,17,45,70.0,6.5,2.0,13.35,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,12.75,21.5,9.39,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.2,43.0,20.3,1.42
2018,2,6,7,45,486.5,28.5,3.0,13.6,85.5,25.81,16.08
2018,2,6,8,0,614.0,35.0,3.1,14.0,128.0,31.53,22.01
2018,2,6,8,15,673.0,40.5,3.2,14.2,174.5,36.12,26.47
2018,2,6,8,30,732.0,46.0,3.3,14.4,221.0,40.72,30.76
2018,2,6,8,45,785.0,47.5,3.4,14.6,269.5,41.96,31.93
2018,2,6,9,0,838.0,49.0,3.5,14.8,318.0,48.27,37.53
2018,2,6,9,15,865.0,51.0,3.55,15.0,361.5,50.59,39.51
2018,2,6,9,30,892.0,53.0,3.6,15.2,405.0,52.84,41.38
2018,2,6,9,45,910.5,54.5,3.6,15.4,443.5,54.55,42.76
2018,2,6,10,0,929.0,56.0,3.6,15.6,482.0,56.2,44.07
2018,2,6,10,15,942.0,58.0,3.6,15.8,515.0,58.08,45.58
2018,2,6,10,30,955.0,60.0,3.6,16.0,548.0,97.67,51.95
2018,2,6,10,45,963.5,61.0,3.55,16.25,574.0,155.17,83.43
2018,2,6,11,0,972.0,62.0,3.5,16.5,600.0,212.66,127.17
2018,2,6,11,15,978.0,63.0,3.45,16.7,618.5,269.37,176.2
2018,2,6,11,30,984.0,64.0,3.4,16.9,637.0,325.34,226.82
2018,2,6,11,45,986.5,64.0,3.4,17.1,647.0,378.34,275.52
2018,2,6,12,0,989.0,64.0,3.4,17.3,657.0,429.74,322.3
2018,2,6,12,15,987.0,65.0,3.35,17.45,658.5,478.36,365.91
2018,2,6,12,30,985.0,66.0,3.3,17.6,660.0,524.62,406.49
2018,2,6,12,45,980.5,66.5,3.3,17.7,653.5,566.59,442.88
2018,2,6,13,0,976.0,67.0,3.3,17.8,647.0,605.63,476.12
2018,2,6,13,15,971.5,67.0,3.25,17.9,633.5,641.12,505.73
2018,2,6,13,30,967.0,67.0,3.2,18.0,620.0,673.42,532.31
2018,2,6,13,45,959.0,66.5,3.2,18.05,598.5,699.65,554.18
2018,2,6,14,0,951.0,66.0,3.2,18.1,577.0,722.31,573.11
2018,2,6,14,15,938.5,65.0,3.15,18.0,547.5,737.66,585.58
2018,2,6,14,30,926.0,64.0,3.1,17.9,518.0,749.21,595.0
2018,2,6,14,45,909.0,62.0,3.0,17.85,482.0,752.49,598.12
2018,2,6,15,0,892.0,60.0,2.9,17.8,446.0,751.95,598.54
2018,2,6,15,15,857.0,59.5,2.9,17.8,402.5,736.09,588.1
2018,2,6,15,30,822.0,59.0,2.9,17.8,359.0,723.82,580.23
2018,2,6,15,45,795.5,55.5,2.55,17.15,316.0,703.65,565.64
2018,2,6,16,0,769.0,52.0,2.2,16.5,273.0,680.33,547.84
2018,2,6,16,15,712.5,48.0,2.15,16.05,225.5,630.69,510.29
2018,2,6,16,30,656.0,44.0,2.1,15.6,178.0,578.83,469.0
2018,2,6,16,45,583.5,38.0,2.05,15.15,134.0,511.06,412.45
2018,2,6,17,0,511.0,32.0,2.0,14.7,90.0,442.0,348.1
2018,2,6,17,15,343.0,23.0,1.95,14.7,54.0,305.45,160.08
2018,2,6,17,30,175.0,14.0,1.9,14.7,18.0,130.79,0.0
2018,2,6,17,45,87.5,7.0,1.85,14.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.6,2.0,0.0,0.0
2018,2,7,7,15,178.5,13.0,3.4,11.0,23.0,11.1,0.0
2018,2,7,7,30,333.0,23.0,3.5,11.4,44.0,19.36,3.24
2018,2,7,7,45,448.0,31.0,3.65,11.8,85.0,25.68,16.25
2018,2,7,8,0,563.0,39.0,3.8,12.2,126.0,34.92,25.22
2018,2,7,8,15,630.0,43.5,3.7,12.5,172.0,38.47,28.77
2018,2,7,8,30,697.0,48.0,3.6,12.8,218.0,42.13,32.24
2018,2,7,8,45,739.0,51.5,3.45,13.1,263.5,44.82,34.7
2018,2,7,9,0,781.0,55.0,3.3,13.4,309.0,47.54,37.09
2018,2,7,9,15,809.5,57.5,3.2,13.8,351.5,49.36,38.6
2018,2,7,9,30,838.0,60.0,3.1,14.2,394.0,57.34,45.54
2018,2,7,9,45,858.0,62.0,2.95,14.6,432.0,59.32,47.1
2018,2,7,10,0,878.0,64.0,2.8,15.0,470.0,61.23,48.6
2018,2,7,10,15,892.0,65.5,2.65,15.45,502.0,62.65,49.64
2018,2,7,10,30,906.0,67.0,2.5,15.9,534.0,102.32,56.08
2018,2,7,10,45,915.5,68.0,2.35,16.35,559.5,157.47,86.81
2018,2,7,11,0,925.0,69.0,2.2,16.8,585.0,212.77,128.83
2018,2,7,11,15,931.0,70.0,2.05,17.1,603.0,267.22,175.52
2018,2,7,11,30,937.0,71.0,1.9,17.4,621.0,320.99,223.42
2018,2,7,11,45,940.5,71.5,1.75,17.65,631.5,372.63,269.72
2018,2,7,12,0,944.0,72.0,1.6,17.9,642.0,422.87,313.98
2018,2,7,12,15,943.0,73.5,1.5,18.1,644.5,470.54,355.2
2018,2,7,12,30,942.0,75.0,1.4,18.3,647.0,516.04,393.4
2018,2,7,12,45,937.5,75.5,1.3,18.5,640.5,556.49,426.57
2018,2,7,13,0,933.0,76.0,1.2,18.7,634.0,594.13,456.52
2018,2,7,13,15,928.5,75.5,1.1,18.8,620.5,627.82,482.81
2018,2,7,13,30,924.0,75.0,1.0,18.9,607.0,658.44,506.07
2018,2,7,13,45,916.0,74.0,0.9,19.0,586.0,683.07,524.44
2018,2,7,14,0,908.0,73.0,0.8,19.1,565.0,704.24,539.88
2018,2,7,14,15,896.5,71.5,0.75,19.1,536.5,718.91,550.62
2018,2,7,14,30,885.0,70.0,0.7,19.1,508.0,729.94,558.39
2018,2,7,14,45,868.0,68.5,0.6,19.1,473.5,733.31,560.22
2018,2,7,15,0,851.0,67.0,0.5,19.1,439.0,739.85,564.31
2018,2,7,15,15,827.5,64.0,0.5,19.1,398.5,729.49,558.27
2018,2,7,15,30,804.0,61.0,0.5,19.1,358.0,715.54,549.82
2018,2,7,15,45,770.0,58.0,0.4,18.7,314.0,690.15,532.36
2018,2,7,16,0,736.0,55.0,0.3,18.3,270.0,661.64,512.16
2018,2,7,16,15,684.0,51.0,0.35,17.95,224.0,615.31,480.03
2018,2,7,16,30,632.0,47.0,0.4,17.6,178.0,566.63,444.14
2018,2,7,16,45,547.0,41.0,0.45,17.2,133.5,497.74,390.41
2018,2,7,17,0,462.0,35.0,0.5,16.8,89.0,422.52,326.0
2018,2,7,17,15,305.5,24.5,0.55,16.6,53.5,283.78,162.72
2018,2,7,17,30,149.0,14.0,0.6,16.4,18.0,113.61,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.5,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,2,8,7,15,173.5,13.5,1.3,11.75,24.0,11.52,0.0
2018,2,8,7,30,324.0,24.0,1.4,12.0,46.0,20.17,5.33
2018,2,8,7,45,439.0,32.0,1.5,12.25,87.0,26.45,17.03
2018,2,8,8,0,554.0,40.0,1.6,12.5,128.0,35.73,25.98
2018,2,8,8,15,622.0,45.5,1.5,12.75,174.5,40.13,30.29
2018,2,8,8,30,690.0,51.0,1.4,13.0,221.0,44.59,34.46
2018,2,8,8,45,733.0,55.0,1.3,13.2,267.5,47.61,37.22
2018,2,8,9,0,776.0,59.0,1.2,13.4,314.0,50.65,39.9
2018,2,8,9,15,808.0,60.5,1.15,13.75,357.0,51.63,40.65
2018,2,8,9,30,840.0,62.0,1.1,14.1,400.0,52.68,41.44
2018,2,8,9,45,864.5,63.5,1.05,14.4,439.5,60.5,48.18
2018,2,8,10,0,889.0,65.0,1.0,14.7,479.0,62.11,49.42
2018,2,8,10,15,902.5,66.5,1.0,15.2,511.5,63.52,50.43
2018,2,8,10,30,916.0,68.0,1.0,15.7,544.0,105.88,57.74
2018,2,8,10,45,925.5,69.0,1.05,16.15,569.5,161.72,89.32
2018,2,8,11,0,935.0,70.0,1.1,16.6,595.0,217.69,131.9
2018,2,8,11,15,941.0,70.5,1.1,16.95,613.0,272.39,178.57
2018,2,8,11,30,947.0,71.0,1.1,17.3,631.0,326.38,226.34
2018,2,8,11,45,950.0,72.0,1.15,17.65,641.5,378.87,273.11
2018,2,8,12,0,953.0,73.0,1.2,18.0,652.0,429.93,317.96
2018,2,8,12,15,954.5,73.0,1.25,18.25,655.0,477.81,359.44
2018,2,8,12,30,956.0,73.0,1.3,18.5,658.0,523.65,398.26
2018,2,8,12,45,955.5,72.0,1.35,18.8,652.5,565.28,432.87
2018,2,8,13,0,955.0,71.0,1.4,19.1,647.0,604.28,464.67
2018,2,8,13,15,951.5,70.5,1.5,19.15,633.5,639.27,493.61
2018,2,8,13,30,948.0,70.0,1.6,19.2,620.0,671.18,519.84
2018,2,8,13,45,940.5,69.5,1.7,19.3,599.0,697.28,541.43
2018,2,8,14,0,933.0,69.0,1.8,19.4,578.0,719.9,560.29
2018,2,8,14,15,922.5,67.5,1.85,19.35,549.5,735.74,572.99
2018,2,8,14,30,912.0,66.0,1.9,19.3,521.0,747.88,583.06
2018,2,8,14,45,896.0,64.5,1.95,19.25,486.0,752.28,587.78
2018,2,8,15,0,880.0,63.0,2.0,19.2,451.0,752.96,589.99
2018,2,8,15,15,858.0,60.5,2.0,19.2,410.5,744.2,584.95
2018,2,8,15,30,836.0,58.0,2.0,19.2,370.0,731.93,577.32
2018,2,8,15,45,804.0,55.0,1.95,18.45,325.5,715.32,567.48
2018,2,8,16,0,772.0,52.0,1.9,17.7,281.0,688.24,549.25
2018,2,8,16,15,723.5,48.0,1.95,17.15,234.0,644.34,517.53
2018,2,8,16,30,675.0,44.0,2.0,16.6,187.0,598.15,481.96
2018,2,8,16,45,595.5,38.0,2.0,16.05,141.0,524.58,422.27
2018,2,8,17,0,516.0,32.0,2.0,15.5,95.0,450.38,356.54
2018,2,8,17,15,351.0,23.5,2.05,15.25,57.5,318.57,201.44
2018,2,8,17,30,186.0,15.0,2.1,15.0,20.0,140.33,0.0
2018,2,8,17,45,93.0,7.5,2.15,14.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.1,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.2,2.0,0.0,0.0
2018,2,9,7,15,210.5,13.5,0.7,12.5,26.5,11.52,0.0
2018,2,9,7,30,388.0,24.0,0.7,12.8,51.0,22.07,7.86
2018,2,9,7,45,478.5,31.5,0.7,13.05,91.0,28.42,18.79
2018,2,9,8,0,569.0,39.0,0.7,13.3,131.0,34.8,25.15
2018,2,9,8,15,651.5,42.0,0.65,13.6,180.0,37.16,27.6
2018,2,9,8,30,734.0,45.0,0.6,13.9,229.0,39.77,30.08
2018,2,9,8,45,774.5,48.0,0.55,14.15,275.5,42.18,32.27
2018,2,9,9,0,815.0,51.0,0.5,14.4,322.0,49.72,38.94
2018,2,9,9,15,843.0,53.0,0.5,14.75,365.5,51.99,40.82
2018,2,9,9,30,871.0,55.0,0.5,15.1,409.0,54.2,42.61
2018,2,9,9,45,890.0,56.5,0.5,15.4,447.5,55.87,43.92
2018,2,9,10,0,909.0,58.0,0.5,15.7,486.0,57.48,45.16
2018,2,9,10,15,921.0,60.0,0.7,16.0,518.5,59.29,46.57
2018,2,9,10,30,933.0,62.0,0.9,16.3,551.0,104.96,55.37
2018,2,9,10,45,942.0,63.5,1.05,16.65,577.0,161.99,88.36
2018,2,9,11,0,951.0,65.0,1.2,17.0,603.0,219.12,132.28
2018,2,9,11,15,955.5,66.0,1.4,17.25,621.0,274.7,180.23
2018,2,9,11,30,960.0,67.0,1.6,17.5,639.0,329.41,229.33
2018,2,9,11,45,962.0,68.5,1.75,17.8,649.5,382.64,277.33
2018,2,9,12,0,964.0,70.0,1.9,18.1,660.0,434.34,323.42
2018,2,9,12,15,933.0,80.0,2.0,18.2,653.0,477.88,362.72
2018,2,9,12,30,902.0,90.0,2.1,18.3,646.0,516.78,397.23
2018,2,9,12,45,864.5,99.0,2.2,18.35,628.0,548.26,425.17
2018,2,9,13,0,827.0,108.0,2.3,18.4,610.0,574.54,448.31
2018,2,9,13,15,856.0,95.5,2.3,18.4,605.5,614.05,480.73
2018,2,9,13,30,885.0,83.0,2.3,18.4,601.0,648.53,509.03
2018,2,9,13,45,875.5,82.5,2.35,18.4,579.5,671.78,528.57
2018,2,9,14,0,866.0,82.0,2.4,18.4,558.0,691.64,545.42
2018,2,9,14,15,812.5,88.5,2.4,18.3,517.5,690.48,546.05
2018,2,9,14,30,759.0,95.0,2.4,18.2,477.0,678.94,538.92
2018,2,9,14,45,734.0,93.0,2.45,18.1,442.0,677.81,539.75
2018,2,9,15,0,709.0,91.0,2.5,18.0,407.0,670.36,535.86
2018,2,9,15,15,685.0,86.0,2.5,18.0,368.5,656.63,526.84
2018,2,9,15,30,661.0,81.0,2.5,18.0,330.0,639.69,515.31
2018,2,9,15,45,553.5,86.0,2.45,17.25,277.5,567.06,462.15
2018,2,9,16,0,446.0,91.0,2.4,16.5,225.0,485.26,399.66
2018,2,9,16,15,348.5,84.0,2.35,15.9,178.0,403.73,334.65
2018,2,9,16,30,251.0,77.0,2.3,15.3,131.0,305.91,254.28
2018,2,9,16,45,208.5,61.0,2.25,14.7,98.5,255.21,210.79
2018,2,9,17,0,166.0,45.0,2.2,14.1,66.0,204.86,165.19
2018,2,9,17,15,112.0,29.0,2.25,13.85,40.5,142.88,94.54
2018,2,9,17,30,58.0,13.0,2.3,13.6,15.0,51.06,0.0
2018,2,9,17,45,29.0,6.5,2.4,13.35,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.5,9.95,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,10.1,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,3.7,10.45,27.0,11.95,0.0
2018,2,10,7,30,366.0,25.0,3.9,10.8,52.0,20.98,8.39
2018,2,10,7,45,480.0,32.0,4.1,11.15,95.0,28.82,19.33
2018,2,10,8,0,594.0,39.0,4.3,11.5,138.0,34.84,25.35
2018,2,10,8,15,658.5,44.0,4.35,11.85,185.5,38.9,29.31
2018,2,10,8,30,723.0,49.0,4.4,12.2,233.0,43.01,33.14
2018,2,10,8,45,749.5,54.0,4.4,12.5,276.5,46.81,36.57
2018,2,10,9,0,776.0,59.0,4.4,12.8,320.0,50.53,39.84
2018,2,10,9,15,815.0,60.0,4.4,13.1,365.5,51.21,40.33
2018,2,10,9,30,854.0,61.0,4.4,13.4,411.0,58.36,46.55
2018,2,10,9,45,865.5,64.5,4.45,13.7,447.5,61.28,48.96
2018,2,10,10,0,877.0,68.0,4.5,14.0,484.0,64.08,51.25
2018,2,10,10,15,896.0,68.5,4.4,14.25,518.0,64.84,51.75
2018,2,10,10,30,915.0,69.0,4.3,14.5,552.0,111.35,60.77
2018,2,10,10,45,817.0,99.0,4.15,14.75,545.5,169.59,100.8
2018,2,10,11,0,719.0,129.0,4.0,15.0,539.0,219.22,144.48
2018,2,10,11,15,635.5,161.5,4.0,15.15,532.0,269.3,191.34
2018,2,10,11,30,552.0,194.0,4.0,15.3,525.0,308.01,229.12
2018,2,10,11,45,508.5,212.5,3.95,15.5,521.5,342.47,261.35
2018,2,10,12,0,465.0,231.0,3.9,15.7,518.0,372.36,288.94
2018,2,10,12,15,564.5,198.0,4.05,15.8,547.5,417.86,326.93
2018,2,10,12,30,664.0,165.0,4.2,15.9,577.0,472.71,372.7
2018,2,10,12,45,704.5,150.5,4.3,16.0,584.5,515.26,409.02
2018,2,10,13,0,745.0,136.0,4.4,16.1,592.0,558.32,445.48
2018,2,10,13,15,822.0,110.0,4.55,16.15,603.0,611.1,489.7
2018,2,10,13,30,899.0,84.0,4.7,16.2,614.0,661.41,531.98
2018,2,10,13,45,911.0,78.5,4.9,16.2,599.5,694.02,560.14
2018,2,10,14,0,923.0,73.0,5.1,16.2,585.0,724.01,586.23
2018,2,10,14,15,864.5,82.5,5.15,16.05,543.0,723.71,587.37
2018,2,10,14,30,806.0,92.0,5.2,15.9,501.0,712.89,580.72
2018,2,10,14,45,808.0,85.0,5.25,15.8,471.5,723.72,590.7
2018,2,10,15,0,810.0,78.0,5.3,15.7,442.0,731.22,598.12
2018,2,10,15,15,783.5,74.5,5.3,15.7,401.0,717.53,588.86
2018,2,10,15,30,757.0,71.0,5.3,15.7,360.0,700.26,576.77
2018,2,10,15,45,755.5,63.5,5.1,15.25,322.5,694.31,573.39
2018,2,10,16,0,754.0,56.0,4.9,14.8,285.0,685.12,566.85
2018,2,10,16,15,716.0,50.5,4.75,14.45,239.5,647.12,536.73
2018,2,10,16,30,678.0,45.0,4.6,14.1,194.0,606.75,503.06
2018,2,10,16,45,616.5,39.5,4.5,13.7,149.5,546.66,451.42
2018,2,10,17,0,555.0,34.0,4.4,13.3,105.0,485.1,394.0
2018,2,10,17,15,407.0,26.0,4.55,13.1,66.0,355.77,252.46
2018,2,10,17,30,259.0,18.0,4.7,12.9,27.0,194.68,0.0
2018,2,10,17,45,129.5,9.0,4.85,12.75,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,9.9,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,9.9,3.0,0.0,0.0
2018,2,11,7,15,212.5,15.5,2.2,10.2,30.0,13.23,0.0
2018,2,11,7,30,386.0,27.0,2.2,10.5,57.0,22.76,10.6
2018,2,11,7,45,453.5,36.5,2.2,10.8,95.5,30.17,20.66
2018,2,11,8,0,521.0,46.0,2.2,11.1,134.0,37.45,27.79
2018,2,11,8,15,631.5,48.0,2.6,11.35,188.0,42.19,32.36
2018,2,11,8,30,742.0,50.0,3.0,11.6,242.0,43.94,34.09
2018,2,11,8,45,600.0,76.5,3.35,11.85,250.5,58.96,47.6
2018,2,11,9,0,458.0,103.0,3.7,12.1,259.0,74.35,61.28
2018,2,11,9,15,318.5,130.0,4.25,12.2,245.0,93.79,78.44
2018,2,11,9,30,179.0,157.0,4.8,12.3,231.0,113.39,95.57
2018,2,11,9,45,210.0,178.5,5.3,12.4,273.0,126.87,107.18
2018,2,11,10,0,241.0,200.0,5.8,12.5,315.0,133.93,113.1
2018,2,11,10,15,201.0,217.0,5.85,12.4,317.5,149.2,126.24
2018,2,11,10,30,161.0,234.0,5.9,12.3,320.0,171.89,134.37
2018,2,11,10,45,110.0,240.0,6.0,12.25,300.0,184.68,144.96
2018,2,11,11,0,59.0,246.0,6.1,12.2,280.0,195.26,155.74
2018,2,11,11,15,37.5,224.0,5.9,12.1,246.0,182.73,146.37
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,167.57,134.7
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,174.57,140.58
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,181.6,146.46
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,246.96,199.86
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,324.7,263.68
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,345.08,281.34
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,366.3,299.86
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,285.64,234.57
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,186.48,152.02
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,155.1,126.17
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,116.68,94.04
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,226.19,188.61
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,326.69,274.77
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,315.3,265.6
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,303.11,255.78
