Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,407.84,348.17
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,514.97,441.3
2018,2,11,15,45,263.5,119.0,8.3,10.9,217.5,358.2,307.97
2018,2,11,16,0,87.0,114.0,8.2,10.7,141.0,203.61,172.66
2018,2,11,16,15,135.5,93.0,8.05,10.55,127.0,218.94,187.5
2018,2,11,16,30,184.0,72.0,7.9,10.4,113.0,247.21,212.28
2018,2,11,16,45,318.0,56.5,7.7,10.2,107.0,348.35,298.17
2018,2,11,17,0,452.0,41.0,7.5,10.0,101.0,428.61,359.11
2018,2,11,17,15,282.5,29.0,7.5,9.95,61.0,285.39,212.82
2018,2,11,17,30,113.0,17.0,7.5,9.9,21.0,93.13,0.0
2018,2,11,17,45,56.5,8.5,7.45,9.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,12,6,45,28.0,3.0,5.05,7.9,2.5,0.0,0.0
2018,2,12,7,0,56.0,6.0,5.0,8.1,5.0,0.0,0.0
2018,2,12,7,15,208.0,16.5,5.1,8.45,30.5,14.08,0.0
2018,2,12,7,30,360.0,27.0,5.2,8.8,56.0,22.59,11.33
2018,2,12,7,45,489.0,33.5,5.25,9.1,101.5,30.1,20.8
2018,2,12,8,0,618.0,40.0,5.3,9.4,147.0,35.73,26.45
2018,2,12,8,15,586.0,52.5,5.2,9.6,178.5,42.03,32.45
2018,2,12,8,30,554.0,65.0,5.1,9.8,210.0,50.7,40.45
2018,2,12,8,45,599.0,72.5,5.0,10.0,256.0,55.69,44.98
2018,2,12,9,0,644.0,80.0,4.9,10.2,302.0,60.58,49.32
2018,2,12,9,15,759.0,69.5,4.75,10.4,363.5,57.84,46.72
2018,2,12,9,30,874.0,59.0,4.6,10.6,425.0,57.26,46.05
2018,2,12,9,45,888.5,62.5,4.45,10.75,463.5,60.24,48.58
2018,2,12,10,0,903.0,66.0,4.3,10.9,502.0,63.11,50.99
2018,2,12,10,15,908.0,69.5,4.2,11.05,532.5,65.74,53.18
2018,2,12,10,30,913.0,73.0,4.1,11.2,563.0,119.16,66.27
2018,2,12,10,45,931.0,71.5,4.0,11.4,591.5,174.54,100.71
2018,2,12,11,0,949.0,70.0,3.9,11.6,620.0,230.87,146.01
2018,2,12,11,15,954.5,71.0,3.85,11.7,638.5,286.95,196.4
2018,2,12,11,30,960.0,72.0,3.8,11.8,657.0,342.27,247.74
2018,2,12,11,45,963.0,72.5,3.75,11.95,667.5,395.32,297.24
2018,2,12,12,0,966.0,73.0,3.7,12.1,678.0,446.89,344.7
2018,2,12,12,15,965.5,73.5,3.7,12.2,680.0,495.23,388.66
2018,2,12,12,30,965.0,74.0,3.7,12.3,682.0,541.34,429.72
2018,2,12,12,45,962.0,74.5,3.65,12.4,676.0,583.74,466.72
2018,2,12,13,0,959.0,75.0,3.6,12.5,670.0,623.37,500.61
2018,2,12,13,15,954.5,75.0,3.6,12.55,656.5,658.69,530.67
2018,2,12,13,30,950.0,75.0,3.6,12.6,643.0,690.85,557.75
2018,2,12,13,45,942.5,73.5,3.55,12.7,621.0,716.14,578.94
2018,2,12,14,0,935.0,72.0,3.5,12.8,599.0,737.86,596.7
2018,2,12,14,15,923.5,71.0,3.5,12.8,570.0,753.67,609.38
2018,2,12,14,30,912.0,70.0,3.5,12.8,541.0,765.73,619.43
2018,2,12,14,45,896.0,68.5,3.5,12.8,505.5,770.1,623.88
2018,2,12,15,0,880.0,67.0,3.5,12.8,470.0,770.72,625.69
2018,2,12,15,15,858.0,64.5,3.5,12.8,429.0,761.79,620.38
2018,2,12,15,30,836.0,62.0,3.5,12.8,388.0,756.8,618.03
2018,2,12,15,45,804.0,59.0,3.4,12.65,342.5,732.48,600.61
2018,2,12,16,0,772.0,56.0,3.3,12.5,297.0,704.92,580.22
2018,2,12,16,15,724.0,52.0,3.25,12.1,249.5,660.65,546.57
2018,2,12,16,30,676.0,48.0,3.2,11.7,202.0,613.99,509.23
2018,2,12,16,45,530.5,46.0,3.15,11.3,149.0,501.63,417.3
2018,2,12,17,0,385.0,44.0,3.1,10.9,96.0,383.48,316.55
2018,2,12,17,15,231.0,30.0,3.25,10.7,57.5,250.2,188.36
2018,2,12,17,30,77.0,16.0,3.4,10.5,19.0,67.48,0.0
2018,2,12,17,45,38.5,8.0,3.5,10.3,9.5,6.83,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.45,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,6.6,6.0,0.0,0.0
2018,2,13,7,15,143.5,18.0,3.75,6.95,27.0,15.36,0.0
2018,2,13,7,30,229.0,29.0,3.8,7.3,48.0,22.58,12.05
2018,2,13,7,45,369.0,39.0,3.85,7.6,93.5,31.83,22.58
2018,2,13,8,0,509.0,49.0,3.9,7.9,139.0,39.72,30.27
2018,2,13,8,15,604.0,53.0,3.75,8.35,191.0,42.46,33.05
2018,2,13,8,30,699.0,57.0,3.6,8.8,243.0,49.44,39.49
2018,2,13,8,45,749.0,59.5,3.5,9.2,292.0,51.14,41.01
2018,2,13,9,0,799.0,62.0,3.4,9.6,341.0,52.97,42.56
2018,2,13,9,15,828.5,64.0,3.25,10.1,385.0,54.27,43.56
2018,2,13,9,30,858.0,66.0,3.1,10.6,429.0,55.63,44.59
2018,2,13,9,45,880.5,67.0,3.0,11.05,468.5,63.32,51.26
2018,2,13,10,0,903.0,68.0,2.9,11.5,508.0,64.52,52.11
2018,2,13,10,15,916.0,69.5,2.7,11.75,541.0,65.88,53.14
2018,2,13,10,30,929.0,71.0,2.5,12.0,574.0,121.53,66.53
2018,2,13,10,45,937.5,72.5,2.35,12.3,600.0,178.88,103.18
2018,2,13,11,0,946.0,74.0,2.2,12.6,626.0,236.27,149.55
2018,2,13,11,15,952.0,74.5,2.0,12.8,644.5,292.09,198.95
2018,2,13,11,30,958.0,75.0,1.8,13.0,663.0,347.19,248.88
2018,2,13,11,45,961.0,76.0,1.6,13.2,674.0,400.72,297.11
2018,2,13,12,0,964.0,77.0,1.4,13.4,685.0,452.79,342.83
2018,2,13,12,15,965.0,77.0,1.3,13.55,687.5,501.4,384.81
2018,2,13,12,30,966.0,77.0,1.2,13.7,690.0,547.9,423.7
2018,2,13,12,45,965.0,76.0,1.05,13.9,684.0,590.08,457.54
2018,2,13,13,0,964.0,75.0,0.9,14.1,678.0,629.57,487.98
2018,2,13,13,15,959.5,74.5,0.85,14.2,664.0,664.58,515.27
2018,2,13,13,30,955.0,74.0,0.8,14.3,650.0,696.4,539.56
2018,2,13,13,45,947.5,73.5,0.7,14.4,628.5,722.9,558.82
2018,2,13,14,0,940.0,73.0,0.6,14.5,607.0,745.87,574.52
2018,2,13,14,15,929.0,72.0,0.6,14.5,578.0,762.17,586.43
2018,2,13,14,30,918.0,71.0,0.6,14.5,549.0,774.73,595.96
2018,2,13,14,45,876.0,74.5,0.6,14.5,506.5,765.39,590.54
2018,2,13,15,0,834.0,78.0,0.6,14.5,464.0,758.94,587.5
2018,2,13,15,15,810.5,75.0,0.6,14.5,423.0,748.18,581.42
2018,2,13,15,30,787.0,72.0,0.6,14.5,382.0,733.78,572.74
2018,2,13,15,45,750.0,68.5,0.8,14.2,336.5,704.65,556.79
2018,2,13,16,0,713.0,65.0,1.0,13.9,291.0,672.3,537.35
2018,2,13,16,15,668.5,59.5,1.1,13.45,244.5,634.91,511.79
2018,2,13,16,30,624.0,54.0,1.2,13.0,198.0,590.33,478.81
2018,2,13,16,45,566.0,46.5,1.3,12.55,154.0,531.29,431.99
2018,2,13,17,0,508.0,39.0,1.4,12.1,110.0,471.86,380.72
2018,2,13,17,15,371.0,29.5,1.5,11.85,70.5,353.42,267.4
2018,2,13,17,30,234.0,20.0,1.6,11.6,31.0,214.32,0.0
2018,2,13,17,45,117.0,10.0,1.7,11.35,15.5,88.12,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,8.8,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,8.8,6.0,5.12,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.0,34.5,15.79,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.2,63.0,26.03,15.23
2018,2,14,7,45,471.5,39.0,0.9,9.4,107.0,32.12,22.8
2018,2,14,8,0,575.0,47.0,0.8,9.6,151.0,38.28,28.88
2018,2,14,8,15,636.0,52.0,0.95,9.9,198.5,41.78,32.31
2018,2,14,8,30,697.0,57.0,1.1,10.2,246.0,49.33,39.23
2018,2,14,8,45,731.0,61.5,1.2,10.5,291.0,52.55,42.1
2018,2,14,9,0,765.0,66.0,1.3,10.8,336.0,55.74,44.86
2018,2,14,9,15,664.5,93.0,1.55,11.2,348.5,68.84,56.42
2018,2,14,9,30,564.0,120.0,1.8,11.6,361.0,86.01,71.42
2018,2,14,9,45,350.0,148.0,2.1,11.95,302.0,98.99,82.57
2018,2,14,10,0,136.0,176.0,2.4,12.3,243.0,125.23,105.21
2018,2,14,10,15,105.0,204.5,2.55,12.45,258.0,141.49,119.0
2018,2,14,10,30,74.0,233.0,2.7,12.6,273.0,173.31,137.19
2018,2,14,10,45,71.5,243.5,2.85,12.8,284.0,188.57,148.67
2018,2,14,11,0,69.0,254.0,3.0,13.0,295.0,203.59,160.75
2018,2,14,11,15,125.5,271.0,3.1,13.1,347.5,234.35,183.72
2018,2,14,11,30,182.0,288.0,3.2,13.2,400.0,275.65,215.99
2018,2,14,11,45,313.0,265.5,3.35,13.35,462.5,320.51,250.3
2018,2,14,12,0,444.0,243.0,3.5,13.5,525.0,379.67,297.52
2018,2,14,12,15,434.0,247.0,3.6,13.5,523.5,407.26,322.14
2018,2,14,12,30,424.0,251.0,3.7,13.5,522.0,433.07,344.95
2018,2,14,12,45,586.5,196.5,3.8,13.5,568.0,498.75,399.17
2018,2,14,13,0,749.0,142.0,3.9,13.5,614.0,576.79,463.12
2018,2,14,13,15,842.5,111.0,4.05,13.4,631.0,636.28,512.57
2018,2,14,13,30,936.0,80.0,4.2,13.3,648.0,693.88,560.73
2018,2,14,13,45,900.5,86.5,4.35,13.2,618.0,708.48,574.7
2018,2,14,14,0,865.0,93.0,4.5,13.1,588.0,723.88,589.06
2018,2,14,14,15,848.5,92.5,4.7,12.9,558.5,736.08,601.1
2018,2,14,14,30,832.0,92.0,4.9,12.7,529.0,744.43,609.97
2018,2,14,14,45,810.0,89.0,5.1,12.55,491.5,741.99,610.58
2018,2,14,15,0,788.0,86.0,5.3,12.4,454.0,735.67,608.28
2018,2,14,15,15,807.0,76.0,5.3,12.4,424.5,749.72,620.63
2018,2,14,15,30,826.0,66.0,5.3,12.4,395.0,760.3,630.18
2018,2,14,15,45,791.0,64.0,5.5,11.8,349.5,734.61,613.55
2018,2,14,16,0,756.0,62.0,5.7,11.2,304.0,705.62,593.63
2018,2,14,16,15,695.0,58.0,5.6,10.85,253.5,650.63,550.1
2018,2,14,16,30,634.0,54.0,5.5,10.5,203.0,600.4,508.62
2018,2,14,16,45,582.0,47.0,5.4,10.15,159.5,546.27,461.47
2018,2,14,17,0,530.0,40.0,5.3,9.8,116.0,491.45,410.15
2018,2,14,17,15,388.5,31.0,5.3,9.6,75.0,369.02,290.73
2018,2,14,17,30,247.0,22.0,5.3,9.4,34.0,227.22,0.0
2018,2,14,17,45,123.5,11.0,5.35,9.2,17.0,93.78,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.15,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.3,7.0,5.97,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.6,39.0,15.13,0.0
2018,2,15,7,30,454.0,29.0,5.7,7.9,71.0,26.56,16.14
2018,2,15,7,45,531.5,37.0,5.85,8.2,114.5,33.29,23.93
2018,2,15,8,0,609.0,45.0,6.0,8.5,158.0,39.99,30.49
2018,2,15,8,15,693.0,47.5,5.9,8.8,211.0,41.86,32.46
2018,2,15,8,30,777.0,50.0,5.8,9.1,264.0,44.01,34.51
2018,2,15,8,45,816.0,53.0,5.75,9.4,313.0,46.35,36.61
2018,2,15,9,0,855.0,56.0,5.7,9.7,362.0,54.15,43.58
2018,2,15,9,15,880.5,58.5,5.6,10.1,407.0,56.73,45.73
2018,2,15,9,30,906.0,61.0,5.5,10.5,452.0,59.22,47.78
2018,2,15,9,45,923.5,63.0,5.45,10.9,492.0,61.17,49.33
2018,2,15,10,0,941.0,65.0,5.4,11.3,532.0,63.05,50.8
2018,2,15,10,15,955.0,66.0,5.3,11.65,566.0,68.17,55.15
2018,2,15,10,30,969.0,67.0,5.2,12.0,600.0,127.37,68.31
2018,2,15,10,45,981.0,67.0,5.1,12.3,628.0,186.39,107.45
2018,2,15,11,0,993.0,67.0,5.0,12.6,656.0,245.74,156.51
2018,2,15,11,15,1000.0,68.0,4.9,12.8,676.0,304.75,209.83
2018,2,15,11,30,1007.0,69.0,4.8,13.0,696.0,363.1,263.9
2018,2,15,11,45,1010.5,68.5,4.7,13.2,706.5,418.02,315.05
2018,2,15,12,0,1014.0,68.0,4.6,13.4,717.0,471.35,363.92
2018,2,15,12,15,1014.5,68.5,4.55,13.5,719.5,522.44,410.01
2018,2,15,12,30,1015.0,69.0,4.5,13.6,722.0,571.28,453.07
2018,2,15,12,45,1013.5,68.5,4.5,13.7,716.0,615.62,491.68
2018,2,15,13,0,1012.0,68.0,4.5,13.8,710.0,657.11,527.16
2018,2,15,13,15,1007.5,68.0,4.45,13.9,696.0,694.27,558.31
2018,2,15,13,30,1003.0,68.0,4.4,14.0,682.0,728.1,586.27
2018,2,15,13,45,995.5,67.5,4.4,14.05,659.5,755.91,609.6
2018,2,15,14,0,988.0,67.0,4.4,14.1,637.0,780.02,628.48
2018,2,15,14,15,975.5,66.0,4.35,14.05,606.0,796.15,641.21
2018,2,15,14,30,963.0,65.0,4.3,14.0,575.0,808.28,651.14
2018,2,15,14,45,947.0,64.0,4.25,14.0,538.0,813.81,656.18
2018,2,15,15,0,931.0,63.0,4.2,14.0,501.0,815.4,658.45
2018,2,15,15,15,895.0,63.5,4.2,14.0,455.0,799.33,647.96
2018,2,15,15,30,859.0,64.0,4.2,14.0,409.0,787.19,640.45
2018,2,15,15,45,819.0,61.5,3.9,13.6,360.5,756.81,618.57
2018,2,15,16,0,779.0,59.0,3.6,13.2,312.0,723.1,593.6
2018,2,15,16,15,724.5,55.5,3.5,12.65,262.0,673.66,556.58
2018,2,15,16,30,670.0,52.0,3.4,12.1,212.0,621.79,515.87
2018,2,15,16,45,620.0,44.5,3.3,11.6,166.5,566.93,470.12
2018,2,15,17,0,570.0,37.0,3.2,11.1,121.0,510.81,419.7
2018,2,15,17,15,442.0,29.5,3.2,10.85,80.0,408.21,320.31
2018,2,15,17,30,314.0,22.0,3.2,10.6,39.0,278.47,0.0
2018,2,15,17,45,157.0,11.0,3.2,10.4,19.5,117.14,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.05,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.1,9.0,7.68,0.0
2018,2,16,7,15,258.0,19.5,1.6,9.4,40.0,16.41,0.0
2018,2,16,7,30,422.0,30.0,1.7,9.7,71.0,25.04,15.16
2018,2,16,7,45,521.5,37.0,1.75,10.0,116.5,33.15,23.75
2018,2,16,8,0,621.0,44.0,1.8,10.3,162.0,39.05,29.52
2018,2,16,8,15,679.5,48.5,1.9,10.6,210.5,42.56,32.92
2018,2,16,8,30,738.0,53.0,2.0,10.9,259.0,46.13,36.22
2018,2,16,8,45,775.0,56.5,2.05,11.25,306.5,48.73,38.51
2018,2,16,9,0,812.0,60.0,2.1,11.6,354.0,51.34,40.74
2018,2,16,9,15,838.5,62.5,2.1,11.9,398.0,53.07,42.14
2018,2,16,9,30,865.0,65.0,2.1,12.2,442.0,61.57,49.55
2018,2,16,9,45,884.0,66.5,2.1,12.5,481.0,63.11,50.72
2018,2,16,10,0,903.0,68.0,2.1,12.8,520.0,64.6,51.84
2018,2,16,10,15,915.5,70.0,2.1,13.05,553.5,72.95,59.02
2018,2,16,10,30,928.0,72.0,2.1,13.3,587.0,130.67,71.11
2018,2,16,10,45,936.5,73.5,2.15,13.5,613.0,188.23,109.73
2018,2,16,11,0,945.0,75.0,2.2,13.7,639.0,245.84,157.13
2018,2,16,11,15,950.5,75.5,2.2,13.85,657.5,301.74,207.0
2018,2,16,11,30,956.0,76.0,2.2,14.0,676.0,356.85,257.26
2018,2,16,11,45,959.0,77.0,2.15,14.2,687.0,410.49,305.89
2018,2,16,12,0,962.0,78.0,2.1,14.4,698.0,462.68,352.27
2018,2,16,12,15,963.0,78.0,2.15,14.5,700.5,511.39,395.17
2018,2,16,12,30,964.0,78.0,2.2,14.6,703.0,557.98,435.31
2018,2,16,12,45,963.0,78.0,2.2,14.7,697.5,601.19,471.65
2018,2,16,13,0,962.0,78.0,2.2,14.8,692.0,641.75,505.08
2018,2,16,13,15,958.5,77.0,2.25,14.85,678.5,676.95,534.19
2018,2,16,13,30,955.0,76.0,2.3,14.9,665.0,708.98,560.46
2018,2,16,13,45,948.5,75.0,2.4,14.95,643.0,735.69,582.77
2018,2,16,14,0,942.0,74.0,2.5,15.0,621.0,758.87,601.2
2018,2,16,14,15,931.0,73.0,2.55,14.95,592.0,775.17,614.28
2018,2,16,14,30,920.0,72.0,2.6,14.9,563.0,787.71,624.84
2018,2,16,14,45,905.0,70.0,2.65,14.85,527.0,792.23,629.76
2018,2,16,15,0,890.0,68.0,2.7,14.8,491.0,792.93,632.09
2018,2,16,15,15,869.0,65.5,2.7,14.8,449.5,784.55,627.44
2018,2,16,15,30,848.0,63.0,2.7,14.8,408.0,780.33,625.87
2018,2,16,15,45,818.0,60.5,2.75,14.45,362.5,757.79,611.65
2018,2,16,16,0,788.0,58.0,2.8,14.1,317.0,731.97,594.49
2018,2,16,16,15,744.5,54.0,2.75,13.6,268.5,690.44,564.22
2018,2,16,16,30,701.0,50.0,2.7,13.1,220.0,646.42,530.39
2018,2,16,16,45,584.5,46.5,2.65,12.6,167.0,551.66,454.68
2018,2,16,17,0,468.0,43.0,2.6,12.1,114.0,451.99,371.34
2018,2,16,17,15,379.5,33.0,2.7,11.85,76.5,367.35,290.3
2018,2,16,17,30,291.0,23.0,2.8,11.6,39.0,266.06,44.97
2018,2,16,17,45,145.5,11.5,2.85,11.35,19.5,110.12,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,9.8,10.0,7.68,0.0
2018,2,17,7,15,251.0,21.0,1.2,10.05,42.0,17.69,0.0
2018,2,17,7,30,412.0,33.0,1.3,10.3,74.0,27.6,17.55
2018,2,17,7,45,510.0,40.0,1.35,10.5,119.5,32.84,23.5
2018,2,17,8,0,608.0,47.0,1.4,10.7,165.0,38.2,28.75
2018,2,17,8,15,667.0,51.5,1.4,11.05,213.5,45.0,35.09
2018,2,17,8,30,726.0,56.0,1.4,11.4,262.0,48.47,38.27
2018,2,17,8,45,765.0,59.0,1.45,11.7,309.5,50.59,40.12
2018,2,17,9,0,804.0,62.0,1.5,12.0,357.0,52.76,41.95
2018,2,17,9,15,831.5,64.0,1.5,12.4,401.0,54.06,42.94
2018,2,17,9,30,859.0,66.0,1.5,12.8,445.0,62.23,50.0
2018,2,17,9,45,879.5,67.5,1.45,13.15,484.5,63.77,51.16
2018,2,17,10,0,900.0,69.0,1.4,13.5,524.0,65.26,52.26
2018,2,17,10,15,913.0,70.5,1.35,13.85,557.0,76.11,50.84
2018,2,17,10,30,926.0,72.0,1.3,14.2,590.0,133.47,72.31
2018,2,17,10,45,935.0,73.0,1.25,14.55,616.0,190.69,110.89
2018,2,17,11,0,944.0,74.0,1.2,14.9,642.0,247.99,157.65
2018,2,17,11,15,950.0,74.5,1.2,15.15,660.5,304.01,206.91
2018,2,17,11,30,956.0,75.0,1.2,15.4,679.0,359.29,256.35
2018,2,17,11,45,959.0,75.5,1.2,15.65,689.5,412.54,303.73
2018,2,17,12,0,962.0,76.0,1.2,15.9,700.0,464.31,348.81
2018,2,17,12,15,962.5,76.0,1.3,15.95,702.5,512.78,390.94
2018,2,17,12,30,963.0,76.0,1.4,16.0,705.0,559.09,430.39
2018,2,17,12,45,962.0,75.5,1.5,16.05,699.0,601.75,466.22
2018,2,17,13,0,961.0,75.0,1.6,16.1,693.0,641.74,499.3
2018,2,17,13,15,956.5,74.5,1.75,16.0,679.0,676.72,528.76
2018,2,17,13,30,952.0,74.0,1.9,15.9,665.0,708.49,555.5
2018,2,17,13,45,945.0,73.0,2.0,15.8,643.0,734.69,577.57
2018,2,17,14,0,938.0,72.0,2.1,15.7,621.0,757.34,595.6
2018,2,17,14,15,927.0,70.5,2.25,15.55,591.5,772.88,609.0
2018,2,17,14,30,916.0,69.0,2.4,15.4,562.0,784.62,619.89
2018,2,17,14,45,901.0,67.5,2.55,15.2,526.5,789.51,626.13
2018,2,17,15,0,886.0,66.0,2.7,15.0,491.0,790.63,629.77
2018,2,17,15,15,866.0,64.0,2.7,15.0,450.0,783.48,626.03
2018,2,17,15,30,846.0,62.0,2.7,15.0,409.0,772.8,619.71
2018,2,17,15,45,815.5,59.5,3.0,14.45,363.5,757.54,612.82
2018,2,17,16,0,785.0,57.0,3.3,13.9,318.0,731.21,596.81
2018,2,17,16,15,739.5,53.5,3.3,13.45,269.5,688.6,565.68
2018,2,17,16,30,694.0,50.0,3.3,13.0,221.0,643.55,531.0
2018,2,17,16,45,622.5,45.0,3.35,12.55,173.0,574.3,475.07
2018,2,17,17,0,551.0,40.0,3.4,12.1,125.0,513.15,421.91
2018,2,17,17,15,416.0,31.5,3.55,11.8,82.5,394.32,314.47
2018,2,17,17,30,281.0,23.0,3.7,11.5,40.0,262.6,83.39
2018,2,17,17,45,140.5,11.5,3.8,11.25,20.0,107.11,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,18,6,45,5.5,3.5,5.7,9.45,3.5,0.0,0.0
2018,2,18,7,0,11.0,7.0,5.9,9.6,7.0,5.97,0.0
2018,2,18,7,15,46.0,23.0,6.3,9.7,27.0,18.17,0.0
2018,2,18,7,30,81.0,39.0,6.7,9.8,47.0,30.42,20.16
2018,2,18,7,45,212.5,54.0,7.1,9.95,92.0,40.81,30.6
2018,2,18,8,0,344.0,69.0,7.5,10.1,137.0,51.92,41.1
2018,2,18,8,15,279.0,85.5,7.55,10.15,150.5,62.62,51.07
2018,2,18,8,30,214.0,102.0,7.6,10.2,164.0,74.82,62.2
2018,2,18,8,45,135.0,121.5,7.65,10.3,163.0,89.75,75.6
2018,2,18,9,0,56.0,141.0,7.7,10.4,162.0,104.96,89.08
2018,2,18,9,15,156.5,158.5,7.7,10.5,226.0,113.86,96.78
2018,2,18,9,30,257.0,176.0,7.7,10.6,290.0,120.63,102.51
2018,2,18,9,45,483.5,148.0,7.7,10.7,386.0,100.1,83.99
2018,2,18,10,0,710.0,120.0,7.7,10.8,482.0,83.29,68.84
2018,2,18,10,15,728.5,125.0,7.8,10.85,516.5,96.36,68.56
2018,2,18,10,30,747.0,130.0,7.9,10.9,551.0,148.54,92.23
2018,2,18,10,45,643.5,165.0,8.0,11.0,539.5,206.81,139.91
2018,2,18,11,0,540.0,200.0,8.1,11.1,528.0,251.77,182.76
2018,2,18,11,15,533.0,208.5,8.2,11.15,540.0,292.38,219.83
2018,2,18,11,30,526.0,217.0,8.3,11.2,552.0,331.87,256.55
2018,2,18,11,45,735.5,155.0,8.45,11.2,631.5,395.28,308.65
2018,2,18,12,0,945.0,93.0,8.6,11.2,711.0,475.37,376.78
2018,2,18,12,15,884.0,113.0,8.7,11.15,692.5,512.58,413.41
2018,2,18,12,30,823.0,133.0,8.8,11.1,674.0,544.25,444.06
2018,2,18,12,45,780.0,144.0,8.95,11.05,653.5,570.89,469.59
2018,2,18,13,0,737.0,155.0,9.1,11.0,633.0,593.08,490.64
2018,2,18,13,15,757.0,147.0,9.15,10.85,629.0,631.49,524.85
2018,2,18,13,30,777.0,139.0,9.2,10.7,625.0,668.49,557.67
2018,2,18,13,45,604.5,178.0,9.3,10.6,548.5,617.0,516.29
2018,2,18,14,0,432.0,217.0,9.4,10.5,472.0,548.67,460.05
2018,2,18,14,15,568.5,175.0,9.45,10.35,493.5,624.22,526.32
2018,2,18,14,30,705.0,133.0,9.5,10.2,515.0,708.95,599.54
2018,2,18,14,45,650.0,135.5,9.6,10.05,470.5,685.35,581.81
2018,2,18,15,0,595.0,138.0,9.7,9.9,426.0,657.1,560.22
2018,2,18,15,15,619.0,121.5,9.7,9.9,399.0,668.47,571.83
2018,2,18,15,30,643.0,105.0,9.7,9.9,372.0,676.73,580.0
2018,2,18,15,45,506.5,109.0,9.7,9.5,304.5,567.45,490.93
2018,2,18,16,0,370.0,113.0,9.7,9.1,237.0,465.91,404.59
2018,2,18,16,15,396.0,94.5,9.6,8.9,209.5,466.06,406.22
2018,2,18,16,30,422.0,76.0,9.5,8.7,182.0,463.26,404.17
2018,2,18,16,45,426.0,63.5,9.45,8.5,150.5,452.32,392.65
2018,2,18,17,0,430.0,51.0,9.4,8.3,119.0,434.76,372.83
2018,2,18,17,15,311.0,39.0,9.35,8.15,79.0,324.16,268.22
2018,2,18,17,30,192.0,27.0,9.3,8.0,39.0,209.35,91.21
2018,2,18,17,45,96.0,13.5,9.25,7.85,19.5,78.31,0.0
2018,2,18,18,0,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,6.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,5.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,5.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.3,0.0,0.0,0.0
2018,2,19,6,45,12.0,4.0,8.65,5.35,4.0,0.0,0.0
2018,2,19,7,0,24.0,8.0,8.6,5.4,8.0,6.83,0.0
2018,2,19,7,15,145.5,24.0,8.6,5.55,38.5,18.65,1.4
2018,2,19,7,30,267.0,40.0,8.6,5.7,69.0,30.92,21.18
2018,2,19,7,45,423.5,47.0,8.6,5.85,120.5,38.26,28.89
2018,2,19,8,0,580.0,54.0,8.6,6.0,172.0,43.62,34.25
2018,2,19,8,15,644.5,59.5,8.5,6.15,222.0,47.37,37.92
2018,2,19,8,30,709.0,65.0,8.4,6.3,272.0,51.17,41.48
2018,2,19,8,45,752.0,68.5,8.3,6.5,321.0,58.04,47.72
2018,2,19,9,0,795.0,72.0,8.2,6.7,370.0,60.38,49.74
2018,2,19,9,15,824.5,74.0,8.05,6.8,415.0,61.44,50.56
2018,2,19,9,30,854.0,76.0,7.9,6.9,460.0,62.57,51.43
2018,2,19,9,45,875.5,77.0,7.75,7.05,500.0,62.92,51.58
2018,2,19,10,0,897.0,78.0,7.6,7.2,540.0,71.31,58.99
2018,2,19,10,15,909.5,79.5,7.45,7.3,573.0,88.01,58.16
2018,2,19,10,30,922.0,81.0,7.3,7.4,606.0,145.56,83.45
2018,2,19,10,45,930.0,83.0,7.15,7.5,632.0,203.53,125.8
2018,2,19,11,0,938.0,85.0,7.0,7.6,658.0,261.53,176.33
2018,2,19,11,15,943.5,85.5,6.95,7.65,676.5,317.52,228.89
2018,2,19,11,30,949.0,86.0,6.9,7.7,695.0,372.73,281.84
2018,2,19,11,45,953.0,86.0,6.8,7.75,705.5,425.97,332.91
2018,2,19,12,0,957.0,86.0,6.7,7.8,716.0,477.81,381.93
2018,2,19,12,15,958.0,86.0,6.75,7.9,718.5,526.64,427.57
2018,2,19,12,30,959.0,86.0,6.8,8.0,721.0,573.36,470.43
2018,2,19,12,45,958.5,85.5,6.8,8.05,715.5,616.47,509.45
2018,2,19,13,0,958.0,85.0,6.8,8.1,710.0,656.96,545.53
2018,2,19,13,15,954.5,84.5,6.9,8.2,696.5,692.77,577.36
2018,2,19,13,30,951.0,84.0,7.0,8.3,683.0,725.43,606.2
2018,2,19,13,45,937.5,84.5,7.1,8.35,658.5,748.96,627.49
2018,2,19,14,0,924.0,85.0,7.2,8.4,634.0,768.66,644.31
2018,2,19,14,15,921.0,81.5,7.2,8.45,607.0,787.94,660.46
2018,2,19,14,30,918.0,78.0,7.2,8.5,580.0,803.66,673.94
2018,2,19,14,45,904.0,76.5,7.25,8.5,544.5,809.54,680.1
2018,2,19,15,0,890.0,75.0,7.3,8.5,509.0,811.65,683.47
2018,2,19,15,15,869.0,72.5,7.3,8.5,467.0,811.0,684.58
2018,2,19,15,30,848.0,70.0,7.3,8.5,425.0,799.03,676.69
2018,2,19,15,45,819.0,66.5,7.1,8.45,378.5,775.69,659.03
2018,2,19,16,0,790.0,63.0,6.9,8.4,332.0,748.97,638.24
2018,2,19,16,15,738.0,59.0,6.65,8.2,281.0,699.95,598.74
2018,2,19,16,30,686.0,55.0,6.4,8.0,230.0,648.44,555.75
2018,2,19,16,45,627.0,49.0,6.15,7.75,182.5,587.05,502.53
2018,2,19,17,0,568.0,43.0,5.9,7.5,135.0,534.05,453.11
2018,2,19,17,15,445.5,34.5,5.85,7.3,91.5,422.73,349.57
2018,2,19,17,30,323.0,26.0,5.8,7.1,48.0,301.52,159.73
2018,2,19,17,45,172.0,14.5,5.75,6.95,25.0,132.57,0.0
2018,2,19,18,0,21.0,3.0,5.7,6.8,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,6.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,6,45,14.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,2,20,7,0,28.0,8.0,2.1,5.5,9.0,6.83,0.0
2018,2,20,7,15,170.5,22.5,2.1,5.75,40.5,17.54,3.29
2018,2,20,7,30,313.0,37.0,2.1,6.0,72.0,30.48,21.03
2018,2,20,7,45,454.5,43.0,2.05,6.3,122.5,34.83,25.88
2018,2,20,8,0,596.0,49.0,2.0,6.6,173.0,39.5,30.52
2018,2,20,8,15,664.5,54.0,1.9,6.75,225.0,46.88,37.47
2018,2,20,8,30,733.0,59.0,1.8,6.9,277.0,50.8,41.1
2018,2,20,8,45,600.5,87.5,1.7,7.1,285.5,66.07,54.97
2018,2,20,9,0,468.0,116.0,1.6,7.3,294.0,82.29,69.47
2018,2,20,9,15,394.0,148.0,1.65,7.45,309.5,101.29,86.3
2018,2,20,9,30,320.0,180.0,1.7,7.6,325.0,123.72,105.95
2018,2,20,9,45,461.0,163.5,1.75,7.8,392.5,109.17,92.67
2018,2,20,10,0,602.0,147.0,1.8,8.0,460.0,99.98,84.26
2018,2,20,10,15,760.5,114.0,1.95,8.1,534.0,94.91,63.98
2018,2,20,10,30,919.0,81.0,2.1,8.2,608.0,148.41,84.62
2018,2,20,10,45,926.5,82.0,2.3,8.35,633.5,205.49,126.19
2018,2,20,11,0,934.0,83.0,2.5,8.5,659.0,262.48,175.28
2018,2,20,11,15,939.5,84.0,2.6,8.55,677.5,318.64,226.91
2018,2,20,11,30,945.0,85.0,2.7,8.6,696.0,374.06,278.68
2018,2,20,11,45,947.0,86.0,2.8,8.65,706.0,427.22,328.27
2018,2,20,12,0,949.0,87.0,2.9,8.7,716.0,478.83,375.65
2018,2,20,12,15,950.0,86.5,3.1,8.7,718.0,526.9,419.46
2018,2,20,12,30,951.0,86.0,3.3,8.7,720.0,572.84,460.62
2018,2,20,12,45,950.5,85.5,3.45,8.7,714.5,615.64,498.31
2018,2,20,13,0,950.0,85.0,3.6,8.7,709.0,655.83,533.23
2018,2,20,13,15,946.0,84.0,3.75,8.7,695.0,690.53,563.34
2018,2,20,13,30,942.0,83.0,3.9,8.7,681.0,722.04,590.58
2018,2,20,13,45,935.0,82.0,4.1,8.65,659.0,748.17,613.72
2018,2,20,14,0,928.0,81.0,4.3,8.6,637.0,770.77,632.97
2018,2,20,14,15,902.0,83.0,4.4,8.55,602.5,778.9,640.78
2018,2,20,14,30,876.0,85.0,4.5,8.5,568.0,789.7,650.91
2018,2,20,14,45,585.5,135.0,4.65,8.4,449.0,639.28,534.97
2018,2,20,15,0,295.0,185.0,4.8,8.3,330.0,449.18,379.37
2018,2,20,15,15,199.5,160.5,4.8,8.3,255.0,351.44,298.73
2018,2,20,15,30,104.0,136.0,4.8,8.3,180.0,233.63,198.6
2018,2,20,15,45,168.5,135.0,4.9,8.05,197.0,290.63,249.83
2018,2,20,16,0,233.0,134.0,5.0,7.8,214.0,365.52,315.07
2018,2,20,16,15,169.5,113.0,4.9,7.6,166.5,274.8,237.41
2018,2,20,16,30,106.0,92.0,4.8,7.4,119.0,200.32,172.02
2018,2,20,16,45,77.5,72.0,4.7,7.2,89.5,154.95,131.6
2018,2,20,17,0,49.0,52.0,4.6,7.0,60.0,108.76,89.79
2018,2,20,17,15,39.5,35.5,4.5,6.9,40.5,82.23,64.67
2018,2,20,17,30,30.0,19.0,4.4,6.8,21.0,50.18,25.45
2018,2,20,17,45,25.5,11.0,4.3,6.7,11.5,27.29,0.0
2018,2,20,18,0,21.0,3.0,4.2,6.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,4.15,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,1.75,6.55,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,1.8,6.6,8.0,6.83,0.0
2018,2,21,7,15,162.5,23.5,1.95,6.7,42.0,18.28,5.4
2018,2,21,7,30,312.0,39.0,2.1,6.8,76.0,32.12,22.55
2018,2,21,7,45,437.0,46.0,2.25,6.95,124.0,37.18,27.97
2018,2,21,8,0,562.0,53.0,2.4,7.1,172.0,42.45,33.17
2018,2,21,8,15,632.5,58.0,2.45,7.15,223.5,45.89,36.5
2018,2,21,8,30,703.0,63.0,2.5,7.2,275.0,53.79,43.78
2018,2,21,8,45,744.0,66.0,2.5,7.3,323.0,55.71,45.47
2018,2,21,9,0,785.0,69.0,2.5,7.4,371.0,57.7,47.17
2018,2,21,9,15,815.5,70.5,2.5,7.65,416.0,58.48,47.7
2018,2,21,9,30,846.0,72.0,2.5,7.9,461.0,59.33,48.29
2018,2,21,9,45,869.5,73.0,2.55,8.15,501.5,67.48,55.44
2018,2,21,10,0,893.0,74.0,2.6,8.4,542.0,68.6,56.23
2018,2,21,10,15,906.0,75.5,2.4,8.65,575.5,91.35,56.75
2018,2,21,10,30,919.0,77.0,2.2,8.9,609.0,148.79,84.03
2018,2,21,10,45,927.5,78.5,2.05,9.15,635.0,206.34,126.34
2018,2,21,11,0,936.0,80.0,1.9,9.4,661.0,263.95,175.69
2018,2,21,11,15,941.5,81.0,1.55,9.55,679.5,320.21,226.46
2018,2,21,11,30,947.0,82.0,1.2,9.7,698.0,375.71,276.44
2018,2,21,11,45,936.0,87.0,0.85,9.85,704.0,427.43,322.11
2018,2,21,12,0,925.0,92.0,0.5,10.0,710.0,476.47,363.01
2018,2,21,12,15,925.5,92.5,0.7,10.15,712.5,524.2,405.09
2018,2,21,12,30,926.0,93.0,0.9,10.3,715.0,569.87,444.69
2018,2,21,12,45,937.0,89.0,1.15,10.4,713.5,614.99,483.6
2018,2,21,13,0,948.0,85.0,1.4,10.5,712.0,658.26,520.48
2018,2,21,13,15,942.5,84.5,1.6,10.55,697.5,692.43,549.74
2018,2,21,13,30,937.0,84.0,1.8,10.6,683.0,723.35,576.24
2018,2,21,13,45,927.5,84.0,2.05,10.7,660.5,748.64,598.41
2018,2,21,14,0,918.0,84.0,2.3,10.8,638.0,770.32,616.53
2018,2,21,14,15,906.0,83.0,2.35,10.75,608.5,785.4,628.86
2018,2,21,14,30,894.0,82.0,2.4,10.7,579.0,796.72,638.67
2018,2,21,14,45,877.0,80.5,2.5,10.65,542.5,799.8,643.01
2018,2,21,15,0,860.0,79.0,2.6,10.6,506.0,806.8,650.44
2018,2,21,15,15,839.0,76.5,2.6,10.6,464.5,798.21,645.61
2018,2,21,15,30,818.0,74.0,2.6,10.6,423.0,785.91,638.16
2018,2,21,15,45,780.0,72.0,2.85,10.4,376.0,756.71,619.9
2018,2,21,16,0,742.0,70.0,3.1,10.2,329.0,724.16,598.31
2018,2,21,16,15,695.0,65.5,3.15,9.9,280.0,684.38,569.28
2018,2,21,16,30,648.0,61.0,3.2,9.6,231.0,637.35,533.04
2018,2,21,16,45,585.0,54.0,3.25,9.3,183.5,572.68,480.54
2018,2,21,17,0,522.0,47.0,3.3,9.0,136.0,507.43,424.37
2018,2,21,17,15,414.5,37.0,3.4,8.75,93.0,405.3,333.2
2018,2,21,17,30,307.0,27.0,3.5,8.5,50.0,298.09,190.85
2018,2,21,17,45,165.5,15.0,3.6,8.25,26.0,129.48,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,7.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
