Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,405.0,142.0,5.5,9.75,305.5,576.6,489.44
2018,3,24,16,30,526.0,101.0,5.4,9.7,297.0,642.35,544.88
2018,3,24,16,45,581.0,81.0,5.35,9.6,267.0,661.23,560.75
2018,3,24,17,0,636.0,61.0,5.3,9.5,237.0,674.23,570.97
2018,3,24,17,15,514.5,58.0,5.1,9.25,180.5,555.28,472.58
2018,3,24,17,30,393.0,55.0,4.9,9.0,124.0,438.33,372.47
2018,3,24,17,45,270.5,42.0,4.75,8.8,82.0,314.37,261.82
2018,3,24,18,0,148.0,29.0,4.6,8.6,40.0,194.2,127.04
2018,3,24,18,15,81.0,15.5,4.6,8.55,21.0,71.99,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.5,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,7.6,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,7.7,2.0,0.0,0.0
2018,3,25,6,15,49.5,10.5,3.35,8.05,14.0,8.96,0.0
2018,3,25,6,30,92.0,19.0,3.5,8.4,26.0,14.67,4.42
2018,3,25,6,45,170.5,32.0,3.65,8.7,57.5,24.5,15.89
2018,3,25,7,0,249.0,45.0,3.8,9.0,89.0,34.14,25.1
2018,3,25,7,15,216.0,64.0,3.9,9.1,111.0,47.16,37.22
2018,3,25,7,30,183.0,83.0,4.0,9.2,133.0,62.0,50.83
2018,3,25,7,45,403.5,87.5,4.05,9.3,228.5,63.58,52.24
2018,3,25,8,0,624.0,92.0,4.1,9.4,324.0,68.46,56.53
2018,3,25,8,15,704.0,89.0,4.2,9.55,385.5,65.49,53.66
2018,3,25,8,30,784.0,86.0,4.3,9.7,447.0,68.86,56.48
2018,3,25,8,45,802.0,91.0,4.35,9.8,494.5,71.52,58.64
2018,3,25,9,0,820.0,96.0,4.4,9.9,542.0,74.06,60.68
2018,3,25,9,15,849.0,95.0,4.45,10.0,589.0,72.57,59.15
2018,3,25,9,30,878.0,94.0,4.5,10.1,636.0,80.89,66.31
2018,3,25,9,45,894.5,94.5,4.55,10.25,675.5,108.53,67.19
2018,3,25,10,0,911.0,95.0,4.6,10.4,715.0,166.56,96.66
2018,3,25,10,15,880.5,112.5,4.7,10.45,734.0,229.47,146.35
2018,3,25,10,30,850.0,130.0,4.8,10.5,753.0,283.03,194.83
2018,3,25,10,45,906.0,111.0,4.9,10.6,794.0,343.84,248.45
2018,3,25,11,0,962.0,92.0,5.0,10.7,835.0,403.09,302.11
2018,3,25,11,15,967.0,92.0,5.1,10.75,852.0,460.62,355.37
2018,3,25,11,30,972.0,92.0,5.2,10.8,869.0,517.17,406.76
2018,3,25,11,45,975.5,92.0,5.3,10.85,878.5,571.77,455.4
2018,3,25,12,0,979.0,92.0,5.4,10.9,888.0,624.78,501.59
2018,3,25,12,15,980.0,91.5,5.55,10.95,888.5,674.04,544.0
2018,3,25,12,30,981.0,91.0,5.7,11.0,889.0,721.01,583.79
2018,3,25,12,45,980.0,90.5,5.8,11.0,881.0,764.1,619.85
2018,3,25,13,0,979.0,90.0,5.9,11.0,873.0,804.34,652.28
2018,3,25,13,15,975.5,89.0,5.95,11.0,856.5,839.16,679.12
2018,3,25,13,30,972.0,88.0,6.0,11.0,840.0,870.62,703.49
2018,3,25,13,45,966.0,87.0,6.05,11.0,815.5,896.54,723.81
2018,3,25,14,0,960.0,86.0,6.1,11.0,791.0,918.76,741.53
2018,3,25,14,15,950.5,85.0,6.1,10.9,758.5,934.16,754.36
2018,3,25,14,30,941.0,84.0,6.1,10.8,726.0,945.66,764.51
2018,3,25,14,45,928.5,83.0,6.1,10.75,687.5,950.56,769.81
2018,3,25,15,0,916.0,82.0,6.1,10.7,649.0,951.57,772.45
2018,3,25,15,15,900.5,79.0,6.1,10.7,604.5,943.56,768.39
2018,3,25,15,30,885.0,76.0,6.1,10.7,560.0,931.76,761.66
2018,3,25,15,45,862.5,74.0,6.0,10.55,511.0,911.16,748.21
2018,3,25,16,0,840.0,72.0,5.9,10.4,462.0,897.33,739.94
2018,3,25,16,15,808.0,69.0,5.85,10.3,409.5,860.21,713.72
2018,3,25,16,30,776.0,66.0,5.8,10.2,357.0,820.38,684.91
2018,3,25,16,45,729.5,62.0,5.75,10.1,303.0,763.9,642.02
2018,3,25,17,0,683.0,58.0,5.7,10.0,249.0,705.86,596.2
2018,3,25,17,15,612.0,52.5,5.65,9.75,196.5,631.9,535.4
2018,3,25,17,30,541.0,47.0,5.6,9.5,144.0,552.48,466.66
2018,3,25,17,45,421.0,38.0,5.5,9.25,98.5,431.28,358.78
2018,3,25,18,0,301.0,29.0,5.4,9.0,53.0,309.72,214.93
2018,3,25,18,15,160.0,16.5,5.4,8.9,28.0,130.45,0.0
2018,3,25,18,30,19.0,4.0,5.4,8.8,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,8.7,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,7.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,6.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,6.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,6.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.05,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.2,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,7.65,30.0,13.66,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.1,57.0,23.57,11.83
2018,3,26,6,45,484.5,35.0,4.8,8.6,103.5,28.84,19.8
2018,3,26,7,0,599.0,42.0,4.9,9.1,150.0,37.32,27.98
2018,3,26,7,15,663.5,47.5,5.0,9.45,203.5,41.66,32.2
2018,3,26,7,30,728.0,53.0,5.1,9.8,257.0,46.04,36.26
2018,3,26,7,45,768.0,56.5,5.2,10.15,310.5,48.57,38.5
2018,3,26,8,0,808.0,60.0,5.3,10.5,364.0,51.12,40.66
2018,3,26,8,15,836.0,63.0,5.35,10.8,416.5,59.67,48.17
2018,3,26,8,30,864.0,66.0,5.4,11.1,469.0,62.46,50.44
2018,3,26,8,45,883.0,68.5,5.45,11.4,517.5,64.67,52.17
2018,3,26,9,0,902.0,71.0,5.5,11.7,566.0,66.77,53.79
2018,3,26,9,15,917.0,73.5,5.5,11.95,610.5,68.7,55.28
2018,3,26,9,30,932.0,76.0,5.5,12.2,655.0,70.52,56.67
2018,3,26,9,45,944.0,76.5,5.55,12.4,693.5,103.51,59.32
2018,3,26,10,0,956.0,77.0,5.6,12.6,732.0,163.59,90.99
2018,3,26,10,15,963.0,78.0,5.55,12.8,763.0,224.17,137.4
2018,3,26,10,30,970.0,79.0,5.5,13.0,794.0,284.97,190.64
2018,3,26,10,45,974.5,80.5,5.45,13.2,818.0,345.41,246.14
2018,3,26,11,0,979.0,82.0,5.4,13.4,842.0,405.33,301.45
2018,3,26,11,15,982.5,82.5,5.4,13.5,858.5,463.31,354.59
2018,3,26,11,30,986.0,83.0,5.4,13.6,875.0,520.16,405.59
2018,3,26,11,45,988.0,83.0,5.35,13.75,883.5,574.46,453.06
2018,3,26,12,0,990.0,83.0,5.3,13.9,892.0,626.98,497.78
2018,3,26,12,15,988.0,83.5,5.25,13.95,891.0,675.54,538.42
2018,3,26,12,30,986.0,84.0,5.2,14.0,890.0,721.55,576.1
2018,3,26,12,45,982.0,85.5,5.2,14.1,881.5,764.39,610.6
2018,3,26,13,0,978.0,87.0,5.2,14.2,873.0,804.24,641.02
2018,3,26,13,15,972.0,87.0,5.2,14.2,855.5,837.93,666.17
2018,3,26,13,30,966.0,87.0,5.2,14.2,838.0,868.15,688.8
2018,3,26,13,45,957.0,87.5,5.2,14.25,812.5,892.85,707.34
2018,3,26,14,0,948.0,88.0,5.2,14.3,787.0,913.8,723.26
2018,3,26,14,15,938.0,87.5,5.25,14.25,755.0,928.99,735.79
2018,3,26,14,30,928.0,87.0,5.3,14.2,723.0,940.33,745.75
2018,3,26,14,45,905.0,88.5,5.35,14.15,681.0,938.31,746.2
2018,3,26,15,0,882.0,90.0,5.4,14.1,639.0,932.34,744.02
2018,3,26,15,15,852.5,89.5,5.4,14.1,590.0,924.37,740.09
2018,3,26,15,30,823.0,89.0,5.4,14.1,541.0,902.74,726.18
2018,3,26,15,45,813.0,83.5,5.45,13.85,497.0,889.57,719.63
2018,3,26,16,0,803.0,78.0,5.5,13.6,453.0,872.95,710.41
2018,3,26,16,15,780.5,73.5,5.5,13.35,404.0,842.8,690.47
2018,3,26,16,30,758.0,69.0,5.5,13.1,355.0,809.81,667.88
2018,3,26,16,45,712.0,64.5,5.5,12.8,301.5,753.17,626.13
2018,3,26,17,0,666.0,60.0,5.5,12.5,248.0,701.9,586.91
2018,3,26,17,15,592.0,54.0,5.4,12.05,195.5,618.25,519.4
2018,3,26,17,30,518.0,48.0,5.3,11.6,143.0,535.88,449.45
2018,3,26,17,45,380.0,38.5,5.25,11.15,96.0,400.06,331.56
2018,3,26,18,0,242.0,29.0,5.2,10.7,49.0,267.77,190.92
2018,3,26,18,15,131.0,16.5,5.1,10.55,26.0,109.59,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.4,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.25,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,9.85,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.0,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.45,31.5,15.36,0.0
2018,3,27,6,30,337.0,30.0,4.1,10.9,58.0,25.17,13.8
2018,3,27,6,45,449.0,37.5,4.2,11.4,103.5,30.74,21.31
2018,3,27,7,0,561.0,45.0,4.3,11.9,149.0,36.46,26.94
2018,3,27,7,15,626.0,51.0,4.3,12.15,201.5,44.35,34.29
2018,3,27,7,30,691.0,57.0,4.3,12.4,254.0,48.99,38.54
2018,3,27,7,45,732.5,61.5,4.35,12.65,307.5,52.16,41.33
2018,3,27,8,0,774.0,66.0,4.4,12.9,361.0,55.31,44.01
2018,3,27,8,15,802.5,69.5,4.4,13.15,412.5,57.5,45.77
2018,3,27,8,30,831.0,73.0,4.4,13.4,464.0,59.65,47.47
2018,3,27,8,45,821.5,83.5,4.35,13.7,503.5,66.12,52.96
2018,3,27,9,0,812.0,94.0,4.3,14.0,543.0,72.2,58.04
2018,3,27,9,15,808.5,104.0,4.25,14.25,580.5,77.67,62.57
2018,3,27,9,30,805.0,114.0,4.2,14.5,618.0,82.83,66.81
2018,3,27,9,45,819.5,117.0,4.1,14.75,656.5,117.24,71.21
2018,3,27,10,0,834.0,120.0,4.0,15.0,695.0,173.42,102.47
2018,3,27,10,15,885.0,106.0,3.9,15.2,740.5,233.52,146.71
2018,3,27,10,30,936.0,92.0,3.8,15.4,786.0,290.3,194.0
2018,3,27,10,45,941.5,93.5,3.75,15.65,810.0,349.3,247.06
2018,3,27,11,0,947.0,95.0,3.7,15.9,834.0,407.94,299.83
2018,3,27,11,15,924.5,107.5,3.65,16.05,841.5,462.99,349.33
2018,3,27,11,30,902.0,120.0,3.6,16.2,849.0,514.49,394.45
2018,3,27,11,45,844.0,152.0,3.55,16.35,839.0,560.49,433.66
2018,3,27,12,0,786.0,184.0,3.5,16.5,829.0,601.17,467.07
2018,3,27,12,15,734.0,210.5,3.55,16.65,813.0,636.19,495.23
2018,3,27,12,30,682.0,237.0,3.6,16.8,797.0,665.37,518.08
2018,3,27,12,45,728.5,210.5,3.6,16.9,803.5,711.81,554.52
2018,3,27,13,0,775.0,184.0,3.6,17.0,810.0,758.02,590.32
2018,3,27,13,15,796.5,168.5,3.7,17.0,801.0,790.82,616.46
2018,3,27,13,30,818.0,153.0,3.8,17.0,792.0,825.46,642.95
2018,3,27,13,45,832.0,140.5,3.85,17.05,773.5,854.37,664.19
2018,3,27,14,0,846.0,128.0,3.9,17.1,755.0,880.28,683.41
2018,3,27,14,15,842.0,123.5,4.0,17.05,725.5,895.7,695.87
2018,3,27,14,30,838.0,119.0,4.1,17.0,696.0,907.52,706.05
2018,3,27,14,45,808.0,119.5,4.15,16.95,651.5,897.48,700.65
2018,3,27,15,0,778.0,120.0,4.2,16.9,607.0,883.32,692.57
2018,3,27,15,15,807.0,102.5,4.2,16.9,577.0,899.97,706.38
2018,3,27,15,30,836.0,85.0,4.2,16.9,547.0,912.2,716.99
2018,3,27,15,45,822.0,80.0,4.35,16.5,501.0,895.7,709.11
2018,3,27,16,0,808.0,75.0,4.5,16.1,455.0,875.78,699.14
2018,3,27,16,15,793.5,69.0,4.45,15.65,407.5,850.84,683.88
2018,3,27,16,30,779.0,63.0,4.4,15.2,360.0,822.85,665.94
2018,3,27,16,45,734.0,59.5,4.4,14.8,306.5,768.09,627.16
2018,3,27,17,0,689.0,56.0,4.4,14.4,253.0,711.82,585.58
2018,3,27,17,15,618.5,51.0,4.3,13.85,200.5,630.63,521.91
2018,3,27,17,30,548.0,46.0,4.2,13.3,148.0,559.12,462.36
2018,3,27,17,45,423.0,38.5,4.15,12.8,102.0,435.24,356.56
2018,3,27,18,0,298.0,31.0,4.1,12.3,56.0,314.54,228.71
2018,3,27,18,15,160.5,18.0,3.95,12.05,30.0,132.66,0.0
2018,3,27,18,30,23.0,5.0,3.8,11.8,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.5,3.7,11.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,28,5,45,18.5,3.0,1.25,11.5,2.5,0.0,0.0
2018,3,28,6,0,37.0,6.0,1.3,11.5,5.0,0.0,0.0
2018,3,28,6,15,188.0,18.0,1.4,11.85,32.5,15.36,0.0
2018,3,28,6,30,339.0,30.0,1.5,12.2,60.0,25.01,14.31
2018,3,28,6,45,452.5,38.0,1.65,12.6,107.0,31.06,21.6
2018,3,28,7,0,566.0,46.0,1.8,13.0,154.0,37.21,27.55
2018,3,28,7,15,631.0,51.5,1.95,13.25,206.5,44.72,34.51
2018,3,28,7,30,696.0,57.0,2.1,13.5,259.0,48.94,38.34
2018,3,28,7,45,738.5,60.5,2.2,13.75,312.5,51.33,40.41
2018,3,28,8,0,781.0,64.0,2.3,14.0,366.0,53.75,42.43
2018,3,28,8,15,810.5,67.0,2.4,14.25,418.0,55.65,43.93
2018,3,28,8,30,840.0,70.0,2.5,14.5,470.0,64.95,51.92
2018,3,28,8,45,861.5,73.0,2.55,14.8,519.0,67.43,53.84
2018,3,28,9,0,883.0,76.0,2.6,15.1,568.0,69.8,55.66
2018,3,28,9,15,900.5,76.5,2.55,15.35,612.0,70.36,55.92
2018,3,28,9,30,918.0,77.0,2.5,15.6,656.0,70.87,56.15
2018,3,28,9,45,932.5,76.5,2.5,15.85,694.5,110.94,61.09
2018,3,28,10,0,947.0,76.0,2.5,16.1,733.0,169.97,93.88
2018,3,28,10,15,954.5,77.5,2.45,16.4,764.5,230.4,140.28
2018,3,28,10,30,962.0,79.0,2.4,16.7,796.0,291.14,192.39
2018,3,28,10,45,967.0,80.0,2.4,17.0,820.0,350.82,245.55
2018,3,28,11,0,972.0,81.0,2.4,17.3,844.0,410.03,298.15
2018,3,28,11,15,975.5,81.5,2.45,17.55,860.5,467.52,348.53
2018,3,28,11,30,979.0,82.0,2.5,17.8,877.0,523.87,396.64
2018,3,28,11,45,980.5,82.5,2.55,18.05,885.0,577.84,441.53
2018,3,28,12,0,982.0,83.0,2.6,18.3,893.0,630.01,483.73
2018,3,28,12,15,981.5,83.5,2.65,18.45,893.0,678.95,522.57
2018,3,28,12,30,981.0,84.0,2.7,18.6,893.0,725.5,558.71
2018,3,28,12,45,978.5,84.0,2.8,18.75,884.5,767.6,591.17
2018,3,28,13,0,976.0,84.0,2.9,18.9,876.0,806.76,619.44
2018,3,28,13,15,971.5,84.0,3.0,18.95,859.0,841.26,644.22
2018,3,28,13,30,967.0,84.0,3.1,19.0,842.0,872.39,666.72
2018,3,28,13,45,961.0,83.0,3.15,19.1,817.5,897.75,684.85
2018,3,28,14,0,955.0,82.0,3.2,19.2,793.0,919.42,700.58
2018,3,28,14,15,946.5,80.5,3.3,19.1,761.0,934.58,712.9
2018,3,28,14,30,938.0,79.0,3.4,19.0,729.0,945.86,722.79
2018,3,28,14,45,926.0,78.0,3.5,18.95,690.5,950.66,728.3
2018,3,28,15,0,914.0,77.0,3.6,18.9,652.0,951.6,731.38
2018,3,28,15,15,899.0,75.5,3.6,18.9,608.5,945.36,728.88
2018,3,28,15,30,884.0,74.0,3.6,18.9,565.0,935.44,724.01
2018,3,28,15,45,863.5,71.5,3.75,18.35,516.5,915.57,714.64
2018,3,28,16,0,843.0,69.0,3.9,17.8,468.0,892.41,702.8
2018,3,28,16,15,815.0,66.0,3.85,17.3,416.5,868.64,689.0
2018,3,28,16,30,787.0,63.0,3.8,16.8,365.0,832.0,665.35
2018,3,28,16,45,747.0,58.5,3.8,16.3,311.5,780.1,629.71
2018,3,28,17,0,707.0,54.0,3.8,15.8,258.0,726.59,591.21
2018,3,28,17,15,645.0,49.0,3.65,15.2,206.0,652.3,534.0
2018,3,28,17,30,583.0,44.0,3.5,14.6,154.0,578.05,473.39
2018,3,28,17,45,439.5,37.0,3.35,14.05,105.0,447.38,363.85
2018,3,28,18,0,296.0,30.0,3.2,13.5,56.0,315.46,232.81
2018,3,28,18,15,169.5,18.0,3.05,13.3,30.5,139.54,0.0
2018,3,28,18,30,43.0,6.0,2.9,13.1,5.0,0.0,0.0
2018,3,28,18,45,21.5,3.0,2.8,12.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,0.95,12.95,3.0,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,3,29,6,15,163.5,18.5,1.1,13.3,32.0,15.48,0.0
2018,3,29,6,30,283.0,31.0,1.2,13.6,58.0,25.6,15.2
2018,3,29,6,45,407.0,40.0,1.3,13.95,105.5,32.46,22.77
2018,3,29,7,0,531.0,49.0,1.4,14.3,153.0,39.37,29.36
2018,3,29,7,15,605.5,54.5,1.45,14.55,207.0,43.17,32.97
2018,3,29,7,30,680.0,60.0,1.5,14.8,261.0,51.21,40.17
2018,3,29,7,45,737.0,62.5,1.6,15.1,318.0,52.83,41.52
2018,3,29,8,0,794.0,65.0,1.7,15.4,375.0,54.59,42.92
2018,3,29,8,15,822.5,68.0,1.7,15.7,427.5,56.47,44.37
2018,3,29,8,30,851.0,71.0,1.7,16.0,480.0,65.81,52.33
2018,3,29,8,45,871.5,73.5,1.75,16.35,529.0,67.93,53.91
2018,3,29,9,0,892.0,76.0,1.8,16.7,578.0,69.94,55.4
2018,3,29,9,15,909.0,77.5,1.8,17.0,622.5,71.14,56.2
2018,3,29,9,30,926.0,79.0,1.8,17.3,667.0,72.27,56.94
2018,3,29,9,45,925.5,84.0,1.8,17.65,701.0,119.35,65.99
2018,3,29,10,0,925.0,89.0,1.8,18.0,735.0,179.94,101.49
2018,3,29,10,15,928.0,93.5,1.85,18.3,765.5,240.54,148.2
2018,3,29,10,30,931.0,98.0,1.9,18.6,796.0,301.02,199.7
2018,3,29,10,45,954.0,92.0,1.9,18.9,826.5,359.66,250.62
2018,3,29,11,0,977.0,86.0,1.9,19.2,857.0,419.52,302.45
2018,3,29,11,15,980.5,86.5,1.95,19.45,873.5,477.35,352.28
2018,3,29,11,30,984.0,87.0,2.0,19.7,890.0,534.04,399.81
2018,3,29,11,45,985.0,88.0,2.0,19.95,898.0,588.48,444.0
2018,3,29,12,0,986.0,89.0,2.0,20.2,906.0,641.09,485.41
2018,3,29,12,15,988.0,88.0,2.05,20.4,906.5,690.53,523.72
2018,3,29,12,30,990.0,87.0,2.1,20.6,907.0,737.7,559.46
2018,3,29,12,45,989.5,86.0,2.15,20.75,899.0,780.65,591.56
2018,3,29,13,0,989.0,85.0,2.2,20.9,891.0,820.72,619.38
2018,3,29,13,15,985.5,84.0,2.25,21.0,874.0,855.41,643.28
2018,3,29,13,30,982.0,83.0,2.3,21.1,857.0,886.7,664.9
2018,3,29,13,45,949.5,94.0,2.4,21.15,824.0,902.7,676.89
2018,3,29,14,0,917.0,105.0,2.5,21.2,791.0,914.0,686.0
2018,3,29,14,15,924.5,97.0,2.65,21.05,764.0,936.11,703.57
2018,3,29,14,30,932.0,89.0,2.8,20.9,737.0,954.6,718.78
2018,3,29,14,45,932.5,83.0,3.0,20.75,702.0,965.19,729.31
2018,3,29,15,0,933.0,77.0,3.2,20.6,667.0,971.87,737.42
2018,3,29,15,15,913.5,75.5,3.2,20.6,620.5,961.41,732.07
2018,3,29,15,30,894.0,74.0,3.2,20.6,574.0,947.18,724.4
2018,3,29,15,45,868.5,73.5,3.4,19.85,524.5,925.06,714.78
2018,3,29,16,0,843.0,73.0,3.6,19.1,475.0,910.02,709.9
2018,3,29,16,15,815.0,68.5,3.55,18.55,422.0,873.98,687.66
2018,3,29,16,30,787.0,64.0,3.5,18.0,369.0,835.17,662.94
2018,3,29,16,45,753.5,59.5,3.45,17.45,317.0,788.98,631.85
2018,3,29,17,0,720.0,55.0,3.4,16.9,265.0,740.92,597.84
2018,3,29,17,15,621.0,52.5,3.25,16.3,207.5,644.5,524.52
2018,3,29,17,30,522.0,50.0,3.1,15.7,150.0,544.92,445.08
2018,3,29,17,45,450.5,40.0,2.9,15.1,107.0,460.77,372.84
2018,3,29,18,0,379.0,30.0,2.7,14.5,64.0,380.21,283.01
2018,3,29,18,15,218.0,18.5,2.6,14.25,35.0,175.87,0.0
2018,3,29,18,30,57.0,7.0,2.5,14.0,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.45,13.7,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,2.5,0.9,11.8,2.5,0.0,0.0
2018,3,30,6,0,25.0,5.0,0.8,11.9,5.0,4.27,0.0
2018,3,30,6,15,83.0,20.5,0.75,12.2,27.5,16.1,0.0
2018,3,30,6,30,141.0,36.0,0.7,12.5,50.0,27.98,17.66
2018,3,30,6,45,259.5,48.0,0.65,12.75,93.0,36.59,26.63
2018,3,30,7,0,378.0,60.0,0.6,13.0,136.0,45.57,35.11
2018,3,30,7,15,436.0,70.5,0.55,13.25,182.5,54.7,43.49
2018,3,30,7,30,494.0,81.0,0.5,13.5,229.0,61.61,49.66
2018,3,30,7,45,441.0,108.0,0.45,13.75,259.0,77.39,63.5
2018,3,30,8,0,388.0,135.0,0.4,14.0,289.0,93.51,77.34
2018,3,30,8,15,418.5,150.0,0.35,14.4,336.0,101.98,84.25
2018,3,30,8,30,449.0,165.0,0.3,14.8,383.0,110.09,90.74
2018,3,30,8,45,468.0,178.5,0.25,15.2,425.5,116.72,95.9
2018,3,30,9,0,487.0,192.0,0.2,15.6,468.0,123.04,100.71
2018,3,30,9,15,501.5,203.0,0.2,15.9,506.0,127.49,104.02
2018,3,30,9,30,516.0,214.0,0.2,16.2,544.0,131.72,107.14
2018,3,30,9,45,489.0,239.0,0.25,16.5,566.5,175.01,121.7
2018,3,30,10,0,462.0,264.0,0.3,16.8,589.0,222.57,153.28
2018,3,30,10,15,436.0,288.0,0.35,17.05,605.0,267.33,188.08
2018,3,30,10,30,410.0,312.0,0.4,17.3,621.0,309.77,222.96
2018,3,30,10,45,451.0,305.5,0.45,17.55,655.0,350.29,254.75
2018,3,30,11,0,492.0,299.0,0.5,17.8,689.0,394.88,290.02
2018,3,30,11,15,476.0,313.5,0.5,18.0,697.0,434.32,321.83
2018,3,30,11,30,460.0,328.0,0.5,18.2,705.0,472.03,351.39
2018,3,30,11,45,548.0,295.5,0.55,18.45,749.0,527.02,392.88
2018,3,30,12,0,636.0,263.0,0.6,18.7,793.0,588.0,438.24
2018,3,30,12,15,740.5,212.5,0.65,18.9,829.0,650.33,484.46
2018,3,30,12,30,845.0,162.0,0.7,19.1,865.0,714.96,531.86
2018,3,30,12,45,818.5,172.0,0.75,19.35,847.5,746.25,554.12
2018,3,30,13,0,792.0,182.0,0.8,19.6,830.0,773.27,573.42
2018,3,30,13,15,738.0,201.5,0.95,19.7,796.0,789.04,586.03
2018,3,30,13,30,684.0,221.0,1.1,19.8,762.0,794.93,591.93
2018,3,30,13,45,696.5,206.0,1.25,19.9,743.0,818.64,611.26
2018,3,30,14,0,709.0,191.0,1.4,20.0,724.0,839.53,628.42
2018,3,30,14,15,677.0,193.0,1.5,20.0,685.0,835.17,627.4
2018,3,30,14,30,645.0,195.0,1.6,20.0,646.0,826.6,623.74
2018,3,30,14,45,619.0,190.0,1.75,19.95,604.0,812.49,617.13
2018,3,30,15,0,593.0,185.0,1.9,19.9,562.0,794.72,607.85
2018,3,30,15,15,610.0,165.5,1.9,19.9,530.0,798.99,612.69
2018,3,30,15,30,627.0,146.0,1.9,19.9,498.0,799.78,614.89
2018,3,30,15,45,523.0,157.5,2.1,19.55,434.0,708.91,554.5
2018,3,30,16,0,419.0,169.0,2.3,19.2,370.0,627.05,497.01
2018,3,30,16,15,391.5,151.5,2.35,18.7,323.0,581.34,466.12
2018,3,30,16,30,364.0,134.0,2.4,18.2,276.0,534.0,432.74
2018,3,30,16,45,387.5,111.5,2.45,17.7,243.0,525.04,429.07
2018,3,30,17,0,411.0,89.0,2.5,17.2,210.0,512.48,421.08
2018,3,30,17,15,390.5,73.5,2.5,16.5,170.0,468.39,386.61
2018,3,30,17,30,370.0,58.0,2.5,15.8,130.0,423.58,349.38
2018,3,30,17,45,294.0,45.5,2.5,15.15,91.5,339.06,277.08
2018,3,30,18,0,218.0,33.0,2.5,14.5,53.0,260.47,197.19
2018,3,30,18,15,124.0,19.0,2.6,14.2,29.0,107.48,0.0
2018,3,30,18,30,30.0,5.0,2.7,13.9,5.0,4.27,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,3,31,6,0,20.0,6.0,2.3,10.9,6.0,5.12,0.0
2018,3,31,6,15,32.0,11.5,2.35,11.2,14.0,9.35,0.0
2018,3,31,6,30,44.0,17.0,2.4,11.5,22.0,13.74,5.97
2018,3,31,6,45,37.0,21.0,2.45,11.75,26.5,17.76,10.11
2018,3,31,7,0,30.0,25.0,2.5,12.0,31.0,21.0,13.24
2018,3,31,7,15,15.0,34.0,2.5,12.25,37.0,28.92,20.49
2018,3,31,7,30,0.0,43.0,2.5,12.5,43.0,35.53,26.46
2018,3,31,7,45,0.0,74.5,2.5,12.7,74.5,61.4,49.57
2018,3,31,8,0,0.0,106.0,2.5,12.9,106.0,85.27,70.56
2018,3,31,8,15,13.5,144.5,2.45,13.1,151.0,113.32,94.88
2018,3,31,8,30,27.0,183.0,2.4,13.3,196.0,133.58,112.05
2018,3,31,8,45,49.0,214.5,2.4,13.5,241.5,153.23,128.48
2018,3,31,9,0,71.0,246.0,2.4,13.7,287.0,172.15,144.1
2018,3,31,9,15,78.0,268.0,2.4,13.9,316.0,185.27,154.65
2018,3,31,9,30,85.0,290.0,2.4,14.1,345.0,197.98,164.8
2018,3,31,9,45,91.0,309.5,2.35,14.3,371.5,219.55,171.44
2018,3,31,10,0,97.0,329.0,2.3,14.5,398.0,243.3,188.42
2018,3,31,10,15,105.5,346.5,2.35,14.65,424.0,267.51,206.71
2018,3,31,10,30,114.0,364.0,2.4,14.8,450.0,293.1,226.59
2018,3,31,10,45,120.5,375.5,2.45,15.0,469.0,308.43,238.77
2018,3,31,11,0,127.0,387.0,2.5,15.2,488.0,333.23,258.45
2018,3,31,11,15,119.5,392.5,2.6,15.3,489.0,349.07,271.47
2018,3,31,11,30,112.0,398.0,2.7,15.4,490.0,366.43,285.47
2018,3,31,11,45,135.5,407.5,2.8,15.5,520.0,397.49,309.8
2018,3,31,12,0,159.0,417.0,2.9,15.6,550.0,433.5,337.84
2018,3,31,12,15,186.5,415.0,3.0,15.65,571.0,465.22,362.78
2018,3,31,12,30,214.0,413.0,3.1,15.7,592.0,498.83,389.18
2018,3,31,12,45,256.5,400.5,3.2,15.7,613.0,542.98,423.77
2018,3,31,13,0,299.0,388.0,3.3,15.7,634.0,583.75,455.83
2018,3,31,13,15,329.5,371.5,3.35,15.65,637.5,612.92,479.11
2018,3,31,13,30,360.0,355.0,3.4,15.6,641.0,642.1,502.49
2018,3,31,13,45,391.5,331.5,3.5,15.5,634.0,664.94,521.69
2018,3,31,14,0,423.0,308.0,3.6,15.4,627.0,701.51,550.81
2018,3,31,14,15,411.0,298.5,3.65,15.25,598.0,698.9,550.25
2018,3,31,14,30,399.0,289.0,3.7,15.1,569.0,676.92,536.02
2018,3,31,14,45,384.5,276.0,3.75,14.95,534.0,662.29,526.97
2018,3,31,15,0,370.0,263.0,3.8,14.8,499.0,645.29,516.06
2018,3,31,15,15,306.0,255.0,3.8,14.8,441.5,585.17,470.68
2018,3,31,15,30,242.0,247.0,3.8,14.8,384.0,523.16,423.18
2018,3,31,15,45,277.0,218.5,3.9,14.4,362.5,528.7,431.42
2018,3,31,16,0,312.0,190.0,4.0,14.0,341.0,531.66,437.44
2018,3,31,16,15,281.0,173.0,4.0,13.7,297.5,485.01,402.02
2018,3,31,16,30,250.0,156.0,4.0,13.4,254.0,437.6,365.39
2018,3,31,16,45,192.5,134.5,4.0,13.1,203.5,340.34,286.76
2018,3,31,17,0,135.0,113.0,4.0,12.8,153.0,263.48,222.46
2018,3,31,17,15,126.5,93.0,3.95,12.45,124.5,232.7,196.62
2018,3,31,17,30,118.0,73.0,3.9,12.1,96.0,201.3,169.08
2018,3,31,17,45,85.5,54.0,3.85,11.7,68.0,151.69,124.38
2018,3,31,18,0,53.0,35.0,3.8,11.3,40.0,102.5,76.77
2018,3,31,18,15,31.5,19.5,3.8,11.15,22.0,56.39,0.0
2018,3,31,18,30,10.0,4.0,3.8,11.0,4.0,10.45,0.0
2018,3,31,18,45,5.0,2.0,3.75,10.8,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,9.9,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.1,10.0,7.68,0.0
2018,4,1,6,15,177.5,24.5,4.35,10.4,41.5,19.1,0.35
2018,4,1,6,30,305.0,40.0,4.5,10.7,73.0,31.03,20.88
2018,4,1,6,45,407.5,49.5,4.6,10.95,120.0,40.23,30.11
2018,4,1,7,0,510.0,59.0,4.7,11.2,167.0,47.14,36.77
2018,4,1,7,15,575.0,66.0,4.65,11.45,219.5,51.71,41.09
2018,4,1,7,30,640.0,73.0,4.6,11.7,272.0,56.27,45.2
2018,4,1,7,45,683.0,79.0,4.55,11.9,325.5,59.8,48.27
2018,4,1,8,0,726.0,85.0,4.5,12.1,379.0,63.26,51.18
2018,4,1,8,15,757.0,89.0,4.4,12.35,431.0,71.11,57.93
2018,4,1,8,30,788.0,93.0,4.3,12.6,483.0,73.07,59.41
2018,4,1,8,45,810.0,97.0,4.25,12.85,531.5,74.86,60.72
2018,4,1,9,0,832.0,101.0,4.2,13.1,580.0,76.58,61.97
2018,4,1,9,15,851.5,103.0,4.25,13.35,625.0,76.85,61.96
2018,4,1,9,30,871.0,105.0,4.3,13.6,670.0,77.13,61.98
2018,4,1,9,45,887.0,105.5,4.3,13.8,709.0,141.7,82.55
2018,4,1,10,0,903.0,106.0,4.3,14.0,748.0,199.61,119.44
2018,4,1,10,15,912.0,107.5,4.4,14.15,779.5,258.27,167.01
2018,4,1,10,30,921.0,109.0,4.5,14.3,811.0,317.41,219.31
2018,4,1,10,45,927.0,110.0,4.6,14.45,835.0,375.53,272.27
2018,4,1,11,0,933.0,111.0,4.7,14.6,859.0,433.32,324.78
2018,4,1,11,15,937.0,111.5,4.8,14.65,875.0,489.34,375.17
2018,4,1,11,30,941.0,112.0,4.9,14.7,891.0,544.36,423.61
2018,4,1,11,45,943.0,112.5,5.0,14.8,899.0,597.09,469.02
2018,4,1,12,0,945.0,113.0,5.1,14.9,907.0,648.17,512.05
2018,4,1,12,15,945.0,113.0,5.3,14.95,906.5,695.73,551.91
2018,4,1,12,30,945.0,113.0,5.5,15.0,906.0,741.02,589.35
2018,4,1,12,45,943.5,112.5,5.65,15.05,897.5,782.33,623.06
2018,4,1,13,0,942.0,112.0,5.8,15.1,889.0,820.86,653.09
2018,4,1,13,15,938.0,111.0,5.95,15.0,872.0,854.0,678.86
2018,4,1,13,30,934.0,110.0,6.1,14.9,855.0,883.85,702.34
2018,4,1,13,45,928.0,109.0,6.25,14.85,830.5,908.61,722.11
2018,4,1,14,0,922.0,108.0,6.4,14.8,806.0,929.8,739.44
2018,4,1,14,15,913.5,106.0,6.5,14.7,774.0,944.05,751.78
2018,4,1,14,30,905.0,104.0,6.6,14.6,742.0,954.52,761.57
2018,4,1,14,45,893.0,102.0,6.75,14.5,703.5,957.95,766.65
2018,4,1,15,0,881.0,100.0,6.9,14.4,665.0,968.19,777.01
2018,4,1,15,15,864.5,97.0,6.9,14.4,620.5,958.83,771.94
2018,4,1,15,30,848.0,94.0,6.9,14.4,576.0,945.69,764.28
2018,4,1,15,45,826.0,90.5,7.05,14.0,527.0,923.1,751.42
2018,4,1,16,0,804.0,87.0,7.2,13.6,478.0,897.13,735.83
2018,4,1,16,15,773.5,83.0,7.2,13.35,425.5,859.41,709.86
2018,4,1,16,30,743.0,79.0,7.2,13.1,373.0,818.96,681.23
2018,4,1,16,45,698.0,74.5,7.2,12.85,319.5,769.46,644.57
2018,4,1,17,0,653.0,70.0,7.2,12.6,266.0,712.5,600.51
2018,4,1,17,15,582.5,63.5,7.15,12.3,213.0,629.91,533.54
2018,4,1,17,30,512.0,57.0,7.1,12.0,160.0,548.09,464.05
2018,4,1,17,45,368.5,47.0,7.05,11.7,109.5,404.53,339.95
2018,4,1,18,0,225.0,37.0,7.0,11.4,59.0,272.57,215.67
2018,4,1,18,15,133.0,22.5,7.0,11.25,33.5,157.99,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.1,8.0,35.72,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.0,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,10.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,6.1,10.55,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,6.2,10.7,10.0,7.68,0.0
2018,4,2,6,15,128.0,24.5,6.3,10.9,37.0,18.99,3.45
2018,4,2,6,30,214.0,40.0,6.4,11.1,64.0,30.71,20.76
2018,4,2,6,45,245.5,56.0,6.55,11.3,98.0,42.29,31.94
2018,4,2,7,0,277.0,72.0,6.7,11.5,132.0,53.44,42.39
2018,4,2,7,15,352.0,84.5,6.7,11.65,182.0,62.05,50.35
2018,4,2,7,30,427.0,97.0,6.7,11.8,232.0,70.47,57.92
2018,4,2,7,45,385.0,122.5,6.75,11.95,260.5,86.2,71.85
2018,4,2,8,0,343.0,148.0,6.8,12.1,289.0,105.13,88.44
2018,4,2,8,15,356.5,168.0,6.7,12.3,331.0,117.1,98.63
2018,4,2,8,30,370.0,188.0,6.6,12.5,373.0,128.56,108.28
2018,4,2,8,45,368.5,209.5,6.55,12.7,408.5,140.15,117.95
2018,4,2,9,0,367.0,231.0,6.5,12.9,444.0,151.17,127.05
2018,4,2,9,15,415.5,234.0,6.45,13.05,492.0,143.06,119.6
2018,4,2,9,30,464.0,237.0,6.4,13.2,540.0,144.34,120.32
2018,4,2,9,45,615.0,195.0,6.4,13.35,620.5,164.1,109.47
2018,4,2,10,0,766.0,153.0,6.4,13.5,701.0,199.83,125.93
2018,4,2,10,15,840.0,127.0,6.3,13.6,751.5,253.53,167.41
2018,4,2,10,30,914.0,101.0,6.2,13.7,802.0,313.84,218.63
2018,4,2,10,45,920.0,102.5,6.1,13.8,826.0,371.69,271.93
2018,4,2,11,0,926.0,104.0,6.0,13.9,850.0,429.25,324.7
2018,4,2,11,15,930.0,105.0,5.9,13.95,866.0,485.06,375.19
2018,4,2,11,30,934.0,106.0,5.8,14.0,882.0,539.88,423.62
2018,4,2,11,45,936.5,106.0,5.7,14.1,890.0,591.92,468.49
2018,4,2,12,0,939.0,106.0,5.6,14.2,898.0,642.34,510.85
2018,4,2,12,15,939.0,105.5,5.6,14.25,897.5,688.94,549.6
2018,4,2,12,30,939.0,105.0,5.6,14.3,897.0,733.25,585.78
2018,4,2,12,45,937.0,105.0,5.6,14.35,888.5,774.1,618.64
2018,4,2,13,0,935.0,105.0,5.6,14.4,880.0,812.17,647.38
2018,4,2,13,15,929.5,105.5,5.65,14.35,863.0,845.02,672.36
2018,4,2,13,30,924.0,106.0,5.7,14.3,846.0,874.59,695.01
2018,4,2,13,45,916.0,106.0,5.7,14.25,821.5,898.15,713.09
2018,4,2,14,0,908.0,106.0,5.7,14.2,797.0,918.13,728.69
2018,4,2,14,15,898.0,105.5,5.7,14.1,765.5,932.16,740.25
2018,4,2,14,30,888.0,105.0,5.7,14.0,734.0,942.48,749.32
2018,4,2,14,45,874.0,103.5,5.65,13.9,695.5,944.27,752.06
2018,4,2,15,0,860.0,102.0,5.6,13.8,657.0,953.05,760.15
2018,4,2,15,15,840.0,100.5,5.6,13.8,612.0,941.93,753.84
2018,4,2,15,30,820.0,99.0,5.6,13.8,567.0,927.12,745.04
2018,4,2,15,45,799.5,94.5,5.55,13.45,519.0,904.69,731.33
2018,4,2,16,0,779.0,90.0,5.5,13.1,471.0,878.93,715.09
2018,4,2,16,15,734.0,87.0,5.45,12.85,415.0,834.84,684.44
2018,4,2,16,30,689.0,84.0,5.4,12.6,359.0,783.44,647.6
2018,4,2,16,45,641.0,77.5,5.35,12.3,305.0,722.97,602.76
2018,4,2,17,0,593.0,71.0,5.3,12.0,251.0,661.56,555.61
2018,4,2,17,15,537.0,63.5,5.2,11.6,202.5,591.48,499.36
2018,4,2,17,30,481.0,56.0,5.1,11.2,154.0,521.85,440.64
2018,4,2,17,45,380.0,46.5,5.0,10.85,110.0,414.24,347.29
2018,4,2,18,0,279.0,37.0,4.9,10.5,66.0,314.08,250.89
2018,4,2,18,15,160.5,23.0,4.7,10.3,37.5,180.57,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.1,9.0,37.34,0.0
2018,4,2,18,45,21.0,4.5,4.3,9.95,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,8.95,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,9.1,6.0,5.12,0.0
2018,4,3,6,15,2.0,18.5,2.95,9.4,18.5,15.28,3.48
2018,4,3,6,30,0.0,31.0,3.0,9.7,31.0,25.47,16.54
2018,4,3,6,45,27.0,51.0,3.05,9.95,57.0,40.79,30.89
2018,4,3,7,0,54.0,71.0,3.1,10.2,83.0,55.84,44.84
2018,4,3,7,15,81.5,97.5,3.05,10.45,121.0,72.96,60.42
2018,4,3,7,30,109.0,124.0,3.0,10.7,159.0,90.7,76.28
2018,4,3,7,45,296.5,127.0,2.95,10.95,245.0,91.68,76.93
2018,4,3,8,0,484.0,130.0,2.9,11.2,331.0,90.74,75.79
2018,4,3,8,15,585.0,125.5,2.95,11.45,399.0,88.31,73.33
2018,4,3,8,30,686.0,121.0,3.0,11.7,467.0,83.96,69.17
2018,4,3,8,45,699.5,130.0,3.0,11.95,511.5,87.93,72.37
2018,4,3,9,0,713.0,139.0,3.0,12.2,556.0,91.65,75.32
2018,4,3,9,15,756.5,135.5,3.05,12.4,607.0,87.81,71.69
2018,4,3,9,30,800.0,132.0,3.1,12.6,658.0,98.94,81.12
2018,4,3,9,45,842.0,125.0,3.1,12.8,706.0,148.95,88.05
2018,4,3,10,0,884.0,118.0,3.1,13.0,754.0,203.92,123.57
2018,4,3,10,15,894.0,118.5,3.05,13.15,785.0,269.16,177.06
2018,4,3,10,30,904.0,119.0,3.0,13.3,816.0,327.02,228.13
2018,4,3,10,45,912.0,119.0,2.95,13.45,839.5,384.23,279.7
2018,4,3,11,0,920.0,119.0,2.9,13.6,863.0,441.32,330.67
2018,4,3,11,15,924.0,119.5,2.8,13.75,879.0,496.7,379.1
2018,4,3,11,30,928.0,120.0,2.7,13.9,895.0,551.09,425.26
2018,4,3,11,45,931.0,119.0,2.65,14.0,902.5,602.58,468.03
2018,4,3,12,0,934.0,118.0,2.6,14.1,910.0,652.48,508.3
2018,4,3,12,15,878.5,146.5,2.65,14.2,891.0,691.68,539.27
2018,4,3,12,30,823.0,175.0,2.7,14.3,872.0,723.09,563.6
2018,4,3,12,45,819.5,174.0,2.75,14.35,862.0,760.0,592.26
2018,4,3,13,0,816.0,173.0,2.8,14.4,852.0,794.2,618.48
2018,4,3,13,15,845.5,154.5,3.0,14.4,846.0,835.51,650.58
2018,4,3,13,30,875.0,136.0,3.2,14.4,840.0,874.71,679.88
2018,4,3,13,45,860.5,136.0,3.35,14.35,811.0,892.79,694.16
2018,4,3,14,0,846.0,136.0,3.5,14.3,782.0,906.97,706.03
2018,4,3,14,15,844.5,130.5,3.7,14.2,753.5,923.2,719.98
2018,4,3,14,30,843.0,125.0,3.9,14.1,725.0,935.85,731.58
2018,4,3,14,45,842.0,119.0,4.1,14.0,691.5,944.8,740.75
2018,4,3,15,0,841.0,113.0,4.3,13.9,658.0,950.09,747.69
2018,4,3,15,15,816.0,109.0,4.3,13.9,608.5,931.15,735.94
2018,4,3,15,30,791.0,105.0,4.3,13.9,559.0,908.47,721.72
2018,4,3,15,45,771.5,99.5,4.45,13.6,511.5,885.78,709.48
2018,4,3,16,0,752.0,94.0,4.6,13.3,464.0,859.82,694.55
2018,4,3,16,15,721.5,89.5,4.6,13.05,413.5,827.98,673.74
2018,4,3,16,30,691.0,85.0,4.6,12.8,363.0,788.03,646.32
2018,4,3,16,45,633.5,81.5,4.6,12.55,308.5,722.7,598.48
2018,4,3,17,0,576.0,78.0,4.6,12.3,254.0,656.52,548.32
2018,4,3,17,15,512.5,68.0,4.5,11.95,202.5,576.81,484.9
2018,4,3,17,30,449.0,58.0,4.4,11.6,151.0,498.11,419.37
