Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,13.23,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,22.52,8.5
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,31.72,21.93
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,42.91,32.67
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,48.74,38.3
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,54.52,43.65
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,58.43,47.14
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,62.28,50.44
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,64.79,52.47
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,67.22,54.39
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,74.9,60.91
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,76.24,61.8
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,77.07,62.27
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,77.87,62.71
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,77.62,62.24
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,134.13,79.13
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,189.88,112.12
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,247.06,156.49
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,304.86,206.36
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,363.0,257.99
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,420.18,308.67
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,477.01,358.01
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,531.74,404.81
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,585.4,449.52
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,636.65,491.08
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,686.21,530.3
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,732.81,567.19
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,777.2,601.84
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,816.81,631.49
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,853.62,658.25
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,885.83,681.93
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,914.8,703.47
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,938.16,721.37
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,957.96,736.99
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,971.31,748.46
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,980.91,757.57
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,983.83,761.92
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,982.99,763.88
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,974.21,759.56
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,973.26,761.01
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,950.86,750.51
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,925.16,737.67
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,888.18,714.25
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,848.55,688.37
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,800.81,655.73
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,745.72,616.16
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,619.88,518.42
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,492.16,415.2
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,350.34,295.31
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,199.8,164.17
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,128.71,92.61
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,22.63,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,12.38,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,21.41,9.16
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,32.78,22.95
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,44.79,34.39
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,56.98,45.72
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,70.6,58.1
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,87.83,73.46
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,107.69,90.88
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,121.53,102.72
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,134.91,113.99
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,145.58,122.81
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,147.53,124.02
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,156.85,131.58
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,165.68,138.68
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,174.16,145.51
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,207.28,155.75
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,211.02,144.29
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,251.77,166.76
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,303.2,210.35
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,366.11,265.32
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,422.49,316.88
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,478.39,367.24
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,531.58,414.48
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,583.6,459.65
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,633.2,502.02
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,681.02,542.09
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,725.53,579.28
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,767.69,614.14
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,751.75,601.14
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,710.88,568.58
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,570.71,458.64
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,399.65,320.1
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,324.72,260.95
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,233.44,187.2
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,197.96,158.77
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,161.94,129.5
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,127.56,101.33
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,93.22,72.87
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,129.44,103.85
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,167.75,136.54
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,212.62,175.6
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,245.3,204.61
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,287.84,242.25
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,309.65,262.7
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,328.44,281.16
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,363.46,312.64
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,283.19,243.78
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,203.42,174.0
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,138.69,116.73
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,91.31,73.65
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,60.75,42.43
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,21.4,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,8.11,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,14.86,5.35
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,26.03,17.25
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,36.93,27.57
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,48.52,38.39
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,60.06,48.99
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,66.77,55.06
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,73.41,60.92
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,97.1,81.96
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,123.72,105.33
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,120.81,102.38
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,115.98,97.78
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,132.94,112.38
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,152.35,129.0
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,147.76,124.62
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,180.28,135.11
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,216.21,156.95
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,274.5,200.69
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,318.93,240.66
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,359.88,277.97
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,401.16,314.37
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,433.05,342.56
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,365.69,292.68
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,283.16,227.72
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,295.71,238.77
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,310.86,252.02
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,377.53,307.12
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,449.27,365.84
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,353.38,288.57
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,239.36,194.75
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,367.26,300.37
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,515.81,419.45
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,713.92,581.13
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,913.06,736.68
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,949.21,764.6
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,977.48,787.74
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,980.97,792.33
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,969.54,786.11
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,974.07,791.47
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,974.61,793.98
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,857.79,708.28
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,722.17,605.45
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,711.41,599.57
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,707.49,598.63
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,677.6,576.26
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,645.47,551.49
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,578.93,497.2
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,512.7,441.25
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,420.96,361.42
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,341.11,288.55
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,238.82,185.26
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,116.68,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,7.68,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,15.79,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,26.87,15.28
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,34.44,24.88
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,41.98,32.32
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,47.54,37.68
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,53.03,42.76
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,55.94,45.35
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,58.84,47.83
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,67.12,55.07
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,69.94,57.35
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,71.47,58.44
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,72.94,59.48
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,74.22,60.34
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,75.41,61.14
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,87.79,71.7
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,144.7,84.33
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,202.16,121.25
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,260.64,167.96
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,319.55,218.85
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,378.64,270.45
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,436.06,319.81
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,492.92,366.89
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,548.03,412.1
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,602.07,454.99
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,653.65,494.6
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,703.54,531.75
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,749.5,566.69
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,793.1,599.38
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,833.0,628.7
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,870.07,655.48
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,901.28,679.36
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,929.14,701.08
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,950.37,718.32
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,967.95,733.23
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,980.73,746.47
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,989.8,757.17
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,1003.63,771.26
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,1002.08,774.74
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,988.43,767.16
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,971.07,757.22
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,940.89,742.48
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,907.48,724.47
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,857.21,692.05
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,798.77,652.81
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,761.32,628.16
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,721.57,600.43
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,648.88,544.77
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,576.75,487.03
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,478.16,404.5
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,383.21,321.07
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,266.49,208.07
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,135.91,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,47.69,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,7.68,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,12.35,4.25
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,19.37,11.54
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,26.41,18.23
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,26.81,18.79
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,27.23,19.22
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,47.6,37.71
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,67.42,55.43
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,73.58,60.73
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,79.68,65.92
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,90.24,75.0
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,100.71,83.9
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,138.37,116.34
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,162.91,136.96
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,187.21,157.18
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,219.08,173.35
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,245.65,190.24
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,294.16,225.29
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,307.22,238.17
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,314.72,246.42
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,343.36,269.59
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,362.66,285.16
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,356.38,280.95
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,346.88,274.0
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,325.31,257.44
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,300.57,238.14
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,329.28,261.0
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,359.61,284.91
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,399.37,316.33
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,441.64,349.55
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,484.93,383.71
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,519.48,411.21
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,624.55,495.45
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,736.35,582.7
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,846.64,668.15
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,943.91,739.32
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,969.01,757.82
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,989.73,774.0
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,989.0,775.17
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,996.02,782.21
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,976.37,770.68
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,964.45,764.94
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,930.87,743.42
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,894.51,719.71
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,840.88,682.38
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,785.64,642.84
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,682.34,565.17
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,576.04,481.91
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,469.28,394.3
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,366.89,306.17
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,263.87,207.49
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,148.49,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,53.24,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.12,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,15.79,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,25.78,15.46
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,32.62,23.28
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,39.44,29.91
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,44.72,34.94
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,49.91,39.7
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,53.27,42.66
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,61.62,50.01
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,67.08,54.68
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,72.22,59.01
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,72.98,59.42
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,73.76,59.85
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,72.85,58.81
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,82.28,66.83
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,91.21,74.36
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,147.93,84.82
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,205.48,123.68
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,264.04,171.96
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,323.09,224.67
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,381.94,278.16
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,430.58,325.58
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,466.81,360.26
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,525.6,409.48
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,592.96,465.35
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,649.83,512.61
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,709.28,561.17
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,698.51,553.8
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,672.29,533.45
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,674.33,534.99
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,669.35,530.54
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,772.16,614.02
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,872.17,693.45
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,931.37,737.75
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,977.47,772.59
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,990.19,783.03
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,999.13,791.1
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,1001.5,794.45
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,1000.14,795.33
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,1002.64,799.08
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,989.9,791.84
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,966.12,776.79
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,939.03,759.32
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,899.53,732.41
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,857.41,703.19
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,810.04,669.2
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,755.16,628.43
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,681.65,571.8
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,608.44,513.04
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,507.2,428.38
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,408.73,342.35
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,288.53,229.11
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,153.64,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,53.88,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,3.41,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,12.0,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,20.58,11.45
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,32.53,23.19
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,44.98,34.82
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,57.51,46.34
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,70.7,58.24
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,86.15,71.9
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,102.58,86.18
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,120.87,101.84
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,138.93,117.04
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,151.87,127.68
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,170.76,143.3
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,150.17,125.11
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,136.23,112.77
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,118.57,86.53
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,157.01,94.79
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,204.32,124.47
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,265.74,172.87
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,323.62,224.06
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,381.12,275.7
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,431.95,322.36
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,483.79,368.09
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,533.19,410.06
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,580.97,449.54
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,611.14,474.16
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,632.27,490.71
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,689.65,535.99
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,745.34,579.66
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,775.62,603.48
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,803.11,625.22
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,829.03,645.47
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,858.42,667.69
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,887.25,689.96
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,920.07,715.56
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,963.19,748.56
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,992.07,771.61
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,975.22,762.8
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,966.57,760.14
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,977.93,770.18
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,973.77,769.16
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,964.16,767.29
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,939.85,754.63
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,906.01,733.12
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,869.47,709.23
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,820.3,674.93
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,769.39,638.25
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,708.09,591.6
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,640.85,538.08
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,548.92,461.73
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,460.03,384.05
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,314.02,251.37
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,159.61,10.91
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,57.22,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,6.83,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,16.8,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,29.05,18.79
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,37.35,27.51
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,45.43,35.27
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,48.93,38.67
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,52.6,42.02
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,55.52,44.55
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,63.71,51.72
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,65.87,53.42
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,68.0,55.06
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,69.21,55.87
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,70.38,56.64
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,71.08,56.99
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,82.08,66.31
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,96.75,63.78
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,152.49,86.38
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,209.05,124.96
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,266.64,171.74
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,324.64,221.91
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,382.82,272.57
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,439.5,321.14
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,495.67,367.77
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,550.5,412.6
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,604.21,455.16
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,654.61,494.61
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,703.23,531.78
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,748.84,567.73
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,792.13,601.26
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,831.77,630.38
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,868.6,657.59
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,900.32,681.3
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,928.79,702.93
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,951.65,721.29
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,970.95,737.4
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,970.89,739.68
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,978.56,747.56
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,976.85,749.22
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,971.38,748.48
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,972.5,751.11
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,969.76,751.17
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,940.41,734.88
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,907.92,716.21
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,881.67,700.94
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,852.54,683.31
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,811.16,656.02
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,762.16,622.04
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,696.9,574.23
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,631.62,524.06
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,539.43,449.34
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,450.08,372.95
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,325.77,260.28
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,195.6,41.78
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,72.37,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,5.12,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,14.63,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,24.15,14.88
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,38.44,28.52
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,52.41,41.52
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,69.43,57.05
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,85.9,71.8
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,97.72,82.15
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,104.89,88.18
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,114.09,95.86
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,116.95,97.88
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,120.24,100.29
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,123.39,102.57
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,113.59,93.68
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,102.74,83.97
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,111.97,76.17
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,168.92,102.57
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,222.77,142.82
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,280.2,191.92
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,335.24,241.38
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,383.92,284.86
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,428.54,322.44
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,471.79,357.94
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,508.32,387.68
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,542.64,414.86
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,594.29,454.67
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,648.94,496.13
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,703.22,537.89
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,762.98,583.23
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,821.24,627.4
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,876.56,667.0
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,906.93,688.46
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,934.03,707.97
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,963.1,729.33
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,988.9,748.56
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,994.3,754.02
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,995.71,757.12
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,1004.89,765.58
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,998.19,763.29
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,994.25,762.46
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,986.62,759.23
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,961.53,744.58
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,933.15,727.69
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,898.76,707.22
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,861.59,684.3
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,816.53,654.78
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,763.71,618.45
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,684.69,561.07
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,606.44,501.56
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,516.28,429.03
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,427.82,354.02
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,303.65,242.82
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,172.62,55.32
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,60.17,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,5.97,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,17.93,0.53
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,29.37,19.46
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,42.95,32.5
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,56.19,44.81
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,68.55,56.07
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,80.63,66.79
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,90.49,75.28
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,95.76,79.55
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,117.9,98.31
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,141.21,117.54
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,154.28,127.96
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,166.78,137.87
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,161.96,133.28
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,166.46,136.59
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,157.87,115.16
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,190.25,125.69
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,224.12,143.61
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,277.94,182.27
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,331.87,226.96
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,393.76,278.14
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,449.46,324.54
2018,4,23,11,0,907.0,132.0,0.5,17.9,925.0,505.17,369.63
2018,4,23,11,15,875.0,150.0,0.6,18.1,925.0,552.96,408.84
2018,4,23,11,30,843.0,168.0,0.7,18.3,925.0,599.5,445.71
2018,4,23,11,45,797.5,191.5,0.85,18.5,911.5,637.92,476.07
2018,4,23,12,0,752.0,215.0,1.0,18.7,898.0,673.42,503.39
2018,4,23,12,15,765.0,208.5,1.15,18.75,902.0,718.83,537.92
2018,4,23,12,30,778.0,202.0,1.3,18.8,906.0,759.0,568.42
2018,4,23,12,45,701.5,243.5,1.45,18.8,873.0,779.33,583.18
2018,4,23,13,0,625.0,285.0,1.6,18.8,840.0,787.74,589.7
2018,4,23,13,15,576.0,304.0,1.75,18.7,808.0,792.63,594.65
2018,4,23,13,30,527.0,323.0,1.9,18.6,776.0,793.9,596.9
2018,4,23,13,45,529.0,309.0,2.05,18.45,752.5,805.63,607.88
2018,4,23,14,0,531.0,295.0,2.2,18.3,729.0,814.63,616.95
2018,4,23,14,15,532.0,279.5,2.35,18.1,700.0,818.41,622.64
2018,4,23,14,30,533.0,264.0,2.5,17.9,671.0,819.29,626.42
2018,4,23,14,45,504.5,259.5,2.6,17.65,629.5,800.09,615.18
2018,4,23,15,0,476.0,255.0,2.7,17.4,588.0,777.88,601.84
2018,4,23,15,15,415.0,255.0,2.7,17.4,532.5,725.58,564.88
2018,4,23,15,30,354.0,255.0,2.7,17.4,477.0,650.78,511.5
2018,4,23,15,45,299.5,243.5,2.95,16.85,421.0,588.75,468.34
2018,4,23,16,0,245.0,232.0,3.2,16.3,365.0,525.88,422.86
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,443.7,361.24
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,382.81,314.39
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,454.4,376.3
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,520.75,432.79
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,493.55,412.6
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,464.15,389.85
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,397.44,333.92
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,333.1,277.44
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,233.68,187.31
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,111.34,43.94
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,38.88,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
