Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,10.69,3.59
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,17.29,9.84
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,23.91,16.03
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,32.62,24.06
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,41.35,31.99
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,47.6,37.57
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,53.87,43.06
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,74.92,61.68
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,94.8,78.96
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,120.3,100.94
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,145.02,121.93
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,166.86,140.19
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,175.23,146.81
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,202.12,160.39
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,225.41,175.45
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,260.07,199.28
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,291.14,221.39
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,319.1,246.44
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,329.54,257.02
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,348.04,272.39
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,355.13,278.5
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,375.58,294.65
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,396.81,311.28
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,449.6,352.51
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,510.75,399.82
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,537.2,420.39
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,564.02,441.34
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,598.86,468.6
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,628.74,492.19
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,683.17,535.68
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,752.14,589.26
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,830.36,650.79
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,915.01,715.34
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,953.91,743.82
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,998.24,776.53
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,989.61,771.86
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,976.99,764.96
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,977.38,767.16
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,974.0,766.77
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,956.35,756.77
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,935.41,744.55
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,903.21,723.84
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,862.48,696.65
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,753.29,617.39
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,636.33,529.6
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,486.03,410.89
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,323.21,275.03
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,266.96,226.74
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,211.72,177.43
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,160.58,129.18
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,100.66,46.87
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,36.39,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,4.27,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,9.47,0.0
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,14.82,7.32
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,23.51,15.57
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,32.22,23.77
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,44.71,35.3
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,56.81,46.33
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,67.16,55.59
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,77.44,64.64
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,97.45,82.21
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,117.02,99.12
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,130.44,110.41
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,143.73,121.47
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,162.58,137.17
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,181.09,152.38
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,200.69,160.64
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,208.55,165.72
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,239.83,189.19
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,274.6,215.5
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,305.8,238.05
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,355.66,276.03
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,382.98,297.23
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,426.3,331.61
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,473.54,369.52
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,532.66,416.51
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,606.93,475.75
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,692.3,543.11
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,734.06,575.98
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,773.7,607.09
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,804.45,630.88
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,831.67,651.83
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,854.7,669.26
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,881.3,689.37
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,899.95,703.6
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,915.29,715.68
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,952.84,744.11
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,982.6,766.98
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,994.76,777.37
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,991.49,777.23
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,981.43,771.96
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,967.82,764.36
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,942.76,749.64
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,914.55,732.6
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,792.35,644.96
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,654.85,542.38
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,575.82,481.99
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,476.24,403.28
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,463.74,394.08
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,428.21,365.2
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,359.43,306.24
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,292.92,247.12
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,195.5,159.48
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,113.03,60.01
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,39.27,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,3.41,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,8.22,0.0
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,13.16,5.91
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,21.02,13.33
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,28.89,20.72
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,39.28,30.3
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,49.69,39.78
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,58.04,47.24
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,66.2,54.43
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,78.39,65.12
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,90.45,75.58
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,118.34,99.84
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,145.24,122.89
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,167.03,141.24
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,188.31,158.99
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,197.96,158.94
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,209.01,167.05
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,223.72,178.35
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,226.91,180.47
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,263.81,209.31
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,303.9,240.67
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,345.06,272.63
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,384.59,303.56
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,449.33,354.61
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,534.51,422.51
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,616.86,489.45
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,708.6,563.79
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,754.35,600.26
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,798.28,634.69
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,836.96,663.34
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,872.94,689.99
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,902.11,711.72
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,927.9,731.13
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,949.95,747.83
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,968.55,762.21
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,974.56,767.64
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,989.06,779.42
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,988.82,780.62
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,984.87,779.44
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,988.71,784.07
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,988.62,786.03
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,934.41,749.37
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,884.98,716.04
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,871.22,708.66
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,853.85,698.27
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,816.66,672.71
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,777.3,644.86
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,665.76,559.22
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,555.96,471.75
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,364.59,311.43
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,157.77,131.35
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,110.15,87.59
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,46.76,23.72
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,22.56,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,11.95,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,21.77,9.43
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,34.55,24.37
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,42.16,31.89
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,49.56,38.88
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,65.63,53.41
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,87.53,72.86
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,96.47,80.58
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,105.08,87.87
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,122.62,102.82
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,139.55,117.02
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,144.52,120.79
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,156.21,130.32
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,176.76,147.25
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,186.71,155.08
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,205.03,157.25
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,220.6,164.27
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,255.3,187.74
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,297.61,219.24
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,331.98,245.53
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,385.75,288.5
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,438.13,330.53
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,511.25,389.54
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,563.49,433.47
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,614.7,475.52
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,662.75,514.17
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,709.18,550.68
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,752.83,584.46
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,794.3,616.06
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,831.04,643.03
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,865.05,667.53
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,894.45,689.09
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,920.75,708.59
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,953.91,732.86
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,972.38,746.98
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,983.34,756.49
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,990.61,763.67
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,991.26,766.33
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,988.21,766.63
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,975.96,759.87
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,960.16,750.79
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,944.06,743.2
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,917.86,728.28
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,880.33,704.3
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,840.34,678.29
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,788.24,642.82
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,734.69,605.09
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,664.99,552.84
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,595.28,498.46
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,500.08,420.81
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,415.05,348.07
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,305.83,250.3
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,196.84,123.98
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,69.45,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,9.39,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,22.21,10.59
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,35.15,24.96
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,49.84,38.72
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,64.24,52.01
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,76.41,63.06
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,88.3,73.59
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,100.43,84.15
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,116.41,97.92
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,127.95,107.6
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,132.83,111.4
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,145.35,121.77
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,157.38,131.62
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,183.03,153.04
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,198.76,165.83
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,219.72,173.01
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,246.03,191.73
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,261.32,200.54
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,296.29,226.12
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,324.37,246.1
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,367.39,279.67
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,390.65,302.44
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,400.95,312.93
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,434.81,339.77
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,470.59,367.86
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,491.4,384.26
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,511.85,400.27
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,569.36,445.98
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,630.84,494.5
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,654.54,513.15
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,677.23,531.17
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,635.1,498.62
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,572.99,450.78
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,573.67,452.64
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,573.1,453.33
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,587.93,466.61
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,602.06,479.42
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,730.96,582.58
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,822.24,656.6
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,888.14,707.28
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,939.91,746.48
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,924.1,738.15
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,904.88,727.73
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,884.66,715.91
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,861.32,701.58
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,820.06,673.03
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,776.99,642.4
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,709.74,591.63
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,642.57,538.98
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,548.99,462.45
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,458.17,384.79
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,344.84,284.25
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,238.38,159.08
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,90.68,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,2.56,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,4.63,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,6.56,0.09
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,9.45,2.8
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,12.33,5.5
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,23.08,15.27
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,33.87,25.01
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,55.95,44.79
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,76.87,63.28
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,92.22,76.62
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,107.35,89.63
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,117.34,98.02
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,127.24,106.28
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,131.74,109.79
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,136.15,113.23
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,124.94,98.62
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,113.06,88.55
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,139.79,110.13
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,166.91,131.87
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,223.55,176.76
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,289.6,228.86
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,335.95,264.7
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,398.68,314.0
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,445.72,351.36
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,494.29,390.02
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,531.21,419.73
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,570.03,450.82
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,647.56,513.74
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,731.83,581.49
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,801.17,637.35
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,869.81,689.24
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,900.15,711.6
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,927.37,731.9
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,949.03,748.25
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,967.24,762.24
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,980.04,772.97
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,989.26,781.32
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,991.4,784.76
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,989.92,785.8
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,992.89,789.81
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,980.48,782.76
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,960.45,772.09
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,937.2,758.93
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,904.91,737.72
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,869.94,714.24
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,824.81,682.32
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,772.88,644.3
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,639.15,539.7
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,502.45,428.85
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,441.41,377.21
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,381.55,323.98
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,299.93,248.84
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,220.19,152.9
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,84.77,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,13.66,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,23.17,12.58
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,33.69,23.99
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,44.2,34.0
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,54.4,43.53
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,68.31,56.18
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,84.31,70.49
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,98.93,83.35
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,112.97,95.5
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,119.62,100.95
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,119.12,100.1
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,143.78,121.21
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,160.14,134.9
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,165.07,138.68
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,169.79,142.29
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,182.17,133.85
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,220.22,155.98
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,265.15,191.48
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,309.87,229.49
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,353.01,265.23
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,402.0,306.66
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,447.62,345.71
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,503.79,393.52
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,562.63,443.44
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,621.88,493.36
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,669.99,533.47
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,716.55,571.55
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,759.59,606.24
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,800.47,638.71
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,834.54,664.88
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,856.43,681.75
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,898.6,713.71
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,927.17,735.62
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,959.9,761.04
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,977.71,775.69
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,988.56,785.23
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,995.71,792.3
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,995.76,794.81
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,992.11,794.79
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,980.21,787.85
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,964.78,778.46
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,947.18,768.89
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,919.37,751.54
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,879.66,724.31
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,837.62,694.89
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,783.61,655.34
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,728.23,613.74
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,657.69,558.64
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,587.15,501.6
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,493.32,422.77
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,408.61,348.44
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,302.34,251.96
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,188.24,134.38
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,70.4,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,7.68,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,15.36,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,27.82,16.79
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,41.04,30.6
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,51.59,40.75
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,61.41,49.97
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,74.35,61.77
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,87.61,73.61
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,106.44,90.16
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,120.24,102.01
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,124.64,105.43
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,133.98,113.15
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,118.53,99.19
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,109.1,90.59
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,96.32,79.15
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,94.17,77.02
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,131.83,80.64
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,183.0,109.87
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,243.62,156.75
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,297.86,203.34
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,353.84,253.92
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,410.02,304.77
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,464.85,353.77
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,519.2,401.19
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,571.85,446.13
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,623.44,488.99
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,671.87,528.58
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,718.61,566.05
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,762.84,601.27
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,805.06,634.1
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,843.39,662.06
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,879.13,688.11
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,909.67,711.82
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,937.05,733.44
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,958.86,750.88
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,977.22,766.05
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,953.0,750.77
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,919.91,729.21
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,882.8,704.51
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,834.71,670.27
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,868.16,698.44
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,890.17,716.49
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,807.31,657.58
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,716.05,589.34
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,687.3,570.2
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,656.29,548.71
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,666.34,559.85
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,680.65,573.39
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,607.26,515.54
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,526.77,450.21
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,460.63,394.5
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,396.77,338.18
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,298.52,249.27
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,207.22,151.82
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,75.4,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.56,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,4.92,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,12.35,4.49
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,19.79,11.9
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,33.49,24.55
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,46.8,36.8
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,71.45,59.12
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,95.18,80.3
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,108.73,92.07
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,124.75,105.83
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,117.78,99.24
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,108.36,90.57
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,122.86,102.85
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,136.31,114.06
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,164.79,138.02
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,195.65,163.63
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,221.58,171.79
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,251.77,192.77
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,281.73,215.28
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,313.29,239.92
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,339.61,261.46
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,365.85,282.88
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,394.17,305.47
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,423.65,328.78
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,435.13,338.39
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,444.41,346.02
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,473.08,368.4
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,502.9,391.45
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,506.65,394.39
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,508.27,395.7
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,514.08,400.53
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,518.69,404.43
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,470.4,368.14
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,428.96,336.62
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,430.61,338.83
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,431.96,340.68
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,412.62,326.41
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,392.19,311.3
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,375.26,299.0
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,357.59,286.06
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,341.83,274.53
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,325.53,262.52
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,443.14,361.88
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,557.63,456.31
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,717.86,583.78
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,855.76,687.74
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,826.3,667.6
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,794.34,646.42
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,730.74,599.87
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,667.12,551.66
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,582.01,484.42
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,499.27,415.68
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,388.0,319.66
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,283.24,211.03
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,119.01,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,4.27,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,1.71,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,3.52,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,5.26,0.0
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,6.97,0.54
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,10.83,4.14
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,15.65,8.6
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,17.76,10.56
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,19.78,12.39
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,23.1,15.36
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,26.43,18.3
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,31.01,22.34
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,35.6,26.36
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,51.03,39.99
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,66.51,53.52
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,75.34,61.09
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,83.82,68.31
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,98.39,77.15
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,113.03,89.02
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,156.97,124.58
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,201.2,159.93
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,236.03,187.2
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,282.08,223.32
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,307.95,243.47
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,335.46,264.92
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,360.11,284.11
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,386.34,304.51
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,457.82,360.52
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,541.29,425.05
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,649.66,511.15
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,769.47,604.54
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,811.56,636.38
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,857.61,670.17
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,899.39,700.03
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,928.34,720.78
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,951.8,737.51
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,971.94,752.04
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,944.83,733.8
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,908.91,709.69
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,921.33,719.67
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,930.32,727.0
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,914.19,717.14
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,894.71,705.17
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,896.52,708.87
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,893.9,709.36
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,827.5,663.81
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,759.12,616.12
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,573.34,475.48
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,380.86,320.4
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,501.66,423.62
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,598.68,501.65
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,517.63,435.81
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,438.95,369.59
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,317.92,264.62
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,212.95,161.08
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,81.07,0.0
