Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.41,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,7.26,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,13.84,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,25.05,15.43
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,36.25,26.56
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,46.71,36.46
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,57.14,46.12
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,58.78,47.65
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,58.77,47.54
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,84.9,70.72
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,109.47,92.12
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,129.98,109.57
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,149.33,125.69
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,167.77,140.75
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,178.58,149.07
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,194.9,161.86
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,210.66,173.83
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,222.33,169.98
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,254.37,190.71
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,278.08,206.02
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,322.12,238.61
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,358.41,268.19
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,396.42,299.31
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,437.29,332.12
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,476.22,363.64
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,512.72,392.93
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,549.03,421.53
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,606.13,465.61
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,667.87,512.68
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,732.86,562.79
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,800.3,614.34
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,834.03,638.41
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,864.62,659.54
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,903.94,687.83
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,930.2,707.12
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,957.13,726.81
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,980.82,744.4
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,993.58,755.81
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,1002.76,765.01
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,998.69,765.29
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,1003.43,771.85
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,992.3,765.86
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,977.66,757.68
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,962.17,752.11
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,943.38,744.69
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,908.11,722.93
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,870.22,698.94
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,818.51,664.48
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,771.37,632.43
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,718.87,594.19
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,665.78,553.91
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,578.52,484.51
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,493.8,413.83
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,385.16,319.53
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,285.69,219.45
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,153.72,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,24.31,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,2.99,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,5.91,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,10.13,2.92
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,13.98,6.79
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,19.36,11.83
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,24.74,16.83
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,33.45,24.78
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,42.19,32.65
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,72.8,60.04
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,101.06,84.91
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,116.73,98.36
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,132.21,111.51
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,158.24,133.6
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,171.57,144.5
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,189.09,158.89
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,205.94,172.59
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,230.07,181.23
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,256.33,200.06
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,279.74,217.53
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,304.25,236.22
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,312.74,243.66
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,318.9,249.12
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,330.1,258.02
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,340.86,266.46
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,376.48,294.39
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,415.06,324.53
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,401.27,314.44
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,384.3,301.77
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,383.51,302.05
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,382.05,301.74
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,339.99,269.6
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,294.87,234.52
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,281.17,224.0
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,255.26,203.61
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,259.38,207.42
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,263.64,211.34
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,293.5,235.89
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,309.58,249.43
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,331.52,268.32
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,354.23,287.9
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,486.79,398.48
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,620.65,507.52
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,641.16,526.24
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,681.3,560.13
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,670.73,554.26
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,657.19,546.29
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,631.09,527.9
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,602.37,506.62
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,626.94,528.24
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,638.28,538.23
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,562.11,476.04
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,487.13,412.14
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,374.52,313.64
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,275.02,214.69
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,151.7,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,26.04,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,8.54,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,15.83,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,25.5,16.09
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,35.03,25.53
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,49.5,38.98
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,63.53,51.87
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,78.27,65.2
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,93.27,78.53
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,105.12,88.79
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,121.71,103.08
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,136.11,115.26
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,154.9,131.12
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,160.71,135.6
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,162.67,136.77
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,128.97,107.27
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,102.44,84.02
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,150.19,93.49
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,194.9,119.09
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,247.55,160.79
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,310.43,214.9
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,364.23,265.76
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,419.64,316.86
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,468.64,361.07
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,519.42,405.25
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,546.6,429.71
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,566.59,446.72
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,606.36,478.84
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,646.13,510.43
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,709.61,561.41
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,782.52,618.9
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,800.43,632.27
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,813.58,642.08
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,752.69,594.15
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,670.55,529.78
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,679.9,538.43
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,687.57,545.48
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,749.98,594.63
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,796.62,631.88
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,643.3,514.48
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,484.13,389.22
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,389.51,315.67
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,314.46,255.6
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,284.12,232.25
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,252.93,207.82
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,362.98,302.02
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,472.04,393.5
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,494.27,414.32
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,534.48,449.16
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,483.55,408.79
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,432.45,367.41
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,356.17,303.93
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,320.55,271.47
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,229.13,190.96
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,160.27,124.37
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,91.98,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,19.24,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,10.67,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.48,2.25
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,30.1,20.07
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,39.04,28.99
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,44.25,34.11
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,49.45,39.0
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,53.59,42.75
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,57.66,46.29
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,59.67,47.92
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,67.28,54.48
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,70.25,56.85
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,73.04,59.05
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,74.27,59.86
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,75.41,60.6
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,74.62,59.67
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,89.18,72.04
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,144.51,83.56
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,200.65,120.22
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,255.45,163.94
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,311.69,212.83
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,368.02,263.59
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,424.34,314.13
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,479.77,363.03
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,534.97,410.54
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,586.53,454.1
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,635.13,494.08
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,681.64,530.83
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,722.42,562.27
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,755.19,586.64
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,779.45,604.22
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,799.67,619.08
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,815.21,630.32
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,849.64,656.86
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,882.13,681.88
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,930.39,718.14
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,968.27,745.15
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,998.42,767.63
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,1012.81,779.39
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,1017.07,784.45
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,1017.64,787.21
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,1009.42,783.25
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,997.75,777.09
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,990.9,777.18
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,968.73,766.23
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,937.89,747.7
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,904.3,726.89
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,858.45,696.34
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,810.73,663.57
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,755.34,623.82
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,693.84,577.58
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,611.81,512.47
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,531.74,445.73
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,423.23,351.94
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,320.22,253.36
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,186.08,1.03
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,42.87,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,6.83,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.89,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,13.16,5.65
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,14.97,7.67
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,18.62,11.13
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,23.54,15.65
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,41.51,31.89
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,57.21,45.91
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,68.0,55.4
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,78.65,64.66
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,102.08,85.06
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,124.86,104.63
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,155.68,130.93
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,178.59,150.11
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,159.28,133.1
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,141.85,117.84
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,163.4,109.69
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,200.08,128.64
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,246.42,164.92
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,303.0,212.84
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,356.02,260.03
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,409.65,307.39
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,448.56,343.72
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,481.5,372.99
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,521.84,405.71
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,552.82,429.91
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,617.57,481.21
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,692.22,539.47
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,736.58,574.25
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,779.82,608.02
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,817.31,636.73
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,852.61,662.61
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,867.99,675.09
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,879.33,685.34
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,860.91,674.62
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,829.39,652.93
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,914.11,717.84
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,992.6,775.67
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,995.18,779.09
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,994.22,780.67
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,985.61,776.28
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,973.59,769.63
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,964.58,763.47
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,940.84,746.67
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,907.64,724.39
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,871.92,700.17
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,825.96,668.03
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,784.11,638.41
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,723.41,594.36
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,662.62,548.62
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,583.36,486.09
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,506.15,422.2
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,400.88,332.04
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,301.56,238.82
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,169.28,24.92
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,29.9,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,11.95,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.83,6.67
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,28.32,18.7
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,34.85,25.27
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,38.21,28.66
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,40.96,31.3
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,71.66,58.85
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,98.41,82.51
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,105.61,88.59
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,117.24,98.46
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,118.36,99.07
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,119.2,99.42
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,134.39,112.21
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,149.38,124.72
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,174.91,146.17
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,185.81,147.95
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,207.58,164.04
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,230.77,181.64
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,257.94,202.14
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,288.18,225.43
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,302.71,237.22
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,317.04,248.87
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,311.11,244.8
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,302.04,237.94
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,385.75,303.72
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,485.37,381.33
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,585.42,462.11
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,705.17,557.81
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,720.24,568.79
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,724.53,571.46
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,809.23,638.65
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,894.51,700.92
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,924.86,723.69
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,952.02,744.59
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,974.03,761.63
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,992.56,776.36
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,1005.17,787.33
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,1014.16,795.93
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,1016.02,799.62
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,1014.25,800.91
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,1006.36,797.02
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,995.03,790.8
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,986.75,789.78
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,963.42,777.5
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,930.04,755.58
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,894.06,731.46
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,846.79,698.25
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,804.2,667.98
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,741.03,620.29
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,677.73,570.95
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,595.18,503.69
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,514.59,435.27
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,406.43,341.04
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,306.6,246.5
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,178.54,47.86
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,38.29,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,12.38,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,20.9,7.31
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,29.93,20.23
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.81,28.88
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.6,38.06
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,57.99,46.69
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,76.84,63.61
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,92.42,77.34
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,114.05,96.23
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,136.09,115.22
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,144.35,121.96
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,157.55,132.93
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,119.05,99.02
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,92.77,75.83
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,88.13,71.55
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,102.85,72.42
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,162.85,103.73
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,224.38,151.66
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,277.03,195.58
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,330.35,242.19
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,376.53,283.58
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,420.69,322.82
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,468.97,363.66
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,517.03,404.21
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,569.09,447.65
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,625.73,494.26
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,667.99,528.32
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,707.56,559.43
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,744.66,589.15
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,779.44,616.72
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,812.77,643.27
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,843.94,668.07
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,888.72,704.64
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,924.18,732.5
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,957.97,758.77
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,975.93,773.59
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,991.55,786.43
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,990.76,787.44
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,1003.98,798.99
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,1013.32,807.83
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,1002.7,801.79
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,988.61,793.4
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,956.56,773.01
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,921.52,750.2
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,886.82,726.76
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,843.81,696.61
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,805.86,669.96
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,766.13,641.28
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,704.75,594.53
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,643.02,545.96
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,555.0,473.7
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,466.79,398.46
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,363.17,306.79
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,267.65,216.4
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,156.66,56.28
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,27.85,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,11.95,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.12,7.75
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,29.96,20.42
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.65,29.78
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.93,38.5
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,57.94,46.78
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,65.23,53.3
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,72.26,59.44
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,80.69,66.7
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,87.41,72.33
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,92.26,76.27
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,96.76,79.86
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,99.93,82.24
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,102.81,84.36
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,105.03,85.9
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,117.89,84.51
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,171.3,111.09
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,224.33,148.91
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,265.15,178.91
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,320.97,224.34
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,376.0,273.28
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,430.68,321.54
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,483.3,366.95
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,537.12,412.35
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,590.16,456.45
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,646.24,501.97
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,696.41,541.89
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,745.49,580.1
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,790.66,614.77
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,833.9,645.97
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,874.19,674.77
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,911.94,701.71
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,942.85,724.23
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,970.51,744.59
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,992.96,761.05
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,1011.88,775.22
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,1017.97,782.05
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,1020.21,786.41
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,1027.75,794.41
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,1031.61,799.97
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,1025.58,797.49
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,1015.99,792.7
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,997.01,783.36
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,986.52,780.1
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,955.52,760.59
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,921.77,738.95
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,878.12,709.19
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,832.51,677.37
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,772.66,633.78
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,719.02,593.57
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,639.75,531.03
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,562.3,467.2
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,457.12,377.99
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,357.57,286.96
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,220.09,96.99
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,67.58,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,12.38,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.48,9.88
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,29.45,19.69
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,36.45,26.47
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,40.66,30.54
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,44.9,34.43
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,52.37,41.04
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,55.8,43.95
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,61.16,48.48
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,66.23,52.67
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,64.54,50.94
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,71.8,56.98
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,76.72,60.94
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,81.26,64.57
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,81.29,64.32
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,99.63,64.88
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,157.04,90.26
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,204.77,122.35
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,259.96,166.52
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,315.82,214.05
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,371.65,262.92
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,427.08,311.1
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,477.75,354.87
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,527.17,396.64
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,570.89,433.41
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,610.47,465.93
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,665.07,509.38
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,722.28,554.15
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,769.97,591.88
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,823.63,632.13
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,858.53,657.48
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,890.39,680.86
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,902.45,690.55
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,922.85,706.33
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,931.4,713.8
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,935.75,718.59
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,978.32,749.41
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,1004.46,768.58
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,1004.75,770.53
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,1014.08,779.12
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,1004.92,774.45
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,992.3,767.66
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,970.53,753.97
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,945.61,738.12
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,911.8,716.19
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,881.93,696.96
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,770.52,618.09
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,650.48,530.5
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,586.35,483.09
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,522.94,434.33
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,446.01,372.73
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,371.89,310.71
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,290.06,240.0
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,195.77,156.46
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,113.94,54.75
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,17.88,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,12.34,5.1
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,18.12,10.54
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,27.65,19.29
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,37.2,28.0
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,65.09,53.07
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,91.01,76.05
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,105.0,88.13
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,118.87,99.94
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,131.59,110.61
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,144.2,121.05
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,152.01,127.25
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,159.69,133.33
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,181.61,151.45
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,189.42,150.22
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,217.19,170.7
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,247.81,193.41
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,283.3,219.25
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,312.61,240.83
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,348.24,266.6
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,407.11,311.72
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,419.01,323.56
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,425.52,330.46
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,446.22,347.36
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,456.6,355.82
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,465.95,363.25
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,473.42,369.01
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,508.63,396.94
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,551.35,430.33
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,631.8,494.06
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,728.95,568.94
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,707.64,551.18
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,668.64,521.02
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,744.84,580.81
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,809.99,631.65
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,912.26,709.19
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,998.46,770.11
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,903.48,704.38
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,786.05,618.59
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,798.24,631.39
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,806.78,640.83
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,871.25,690.56
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,919.39,727.82
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,785.1,631.53
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,643.01,525.28
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,621.77,512.59
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,597.76,496.67
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,618.18,514.39
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,642.15,533.96
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,567.68,474.76
