Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,494.59,414.55
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,390.16,325.91
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,298.09,241.9
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,185.2,102.22
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,46.33,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,2.99,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.56,0.12
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,9.03,2.48
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,12.75,5.93
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,16.47,9.36
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,30.96,22.53
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,45.52,35.62
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,52.2,41.46
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,58.89,47.26
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,67.69,54.85
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,76.36,62.26
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,89.66,73.64
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,102.78,84.75
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,111.64,92.1
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,120.58,95.07
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,137.48,108.53
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,154.78,122.19
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,171.4,135.26
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,188.5,148.7
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,229.89,181.35
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,262.76,207.0
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,273.54,215.41
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,284.43,223.93
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,294.12,231.51
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,303.99,239.22
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,327.98,257.94
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,353.28,277.61
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,403.3,316.7
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,456.66,357.99
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,509.84,399.33
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,559.63,437.94
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,569.15,445.75
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,577.84,453.19
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,669.91,526.84
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,767.4,603.0
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,889.77,698.16
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,983.8,765.77
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,999.02,777.37
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,998.21,778.53
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,988.88,773.69
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,976.15,766.64
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,955.94,755.29
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,932.64,741.9
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,901.27,721.96
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,873.71,704.68
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,829.06,674.32
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,782.81,642.15
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,688.21,571.43
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,594.9,499.45
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,463.17,393.33
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,346.45,294.15
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,257.96,217.26
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,192.49,156.69
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,118.12,68.66
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,26.6,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,2.99,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.1,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.15,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,8.21,1.71
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,12.33,5.52
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,16.47,9.31
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,33.87,25.07
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,51.36,40.73
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,79.79,65.91
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,106.47,89.15
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,125.19,105.08
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,143.59,120.55
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,157.12,131.68
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,170.5,142.6
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,182.39,152.2
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,195.37,155.2
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,217.6,170.79
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,257.92,200.65
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,277.86,215.11
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,314.22,243.08
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,348.64,269.48
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,387.58,299.85
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,429.31,331.37
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,503.54,390.03
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,565.11,440.25
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,631.64,494.35
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,678.64,532.28
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,724.21,568.46
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,766.68,601.8
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,807.15,632.14
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,843.79,658.77
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,877.86,683.55
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,907.48,705.44
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,934.07,725.46
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,956.1,742.1
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,974.83,756.58
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,987.24,766.8
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,996.14,774.78
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,1000.57,779.51
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,1001.53,782.01
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,992.41,777.29
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,979.91,770.38
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,975.08,769.69
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,954.95,758.08
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,927.05,740.22
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,896.41,720.27
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,854.4,691.66
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,810.45,661.08
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,754.92,620.96
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,705.06,583.89
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,589.29,493.01
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,477.82,402.06
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,383.56,321.55
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,294.8,241.05
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,203.58,128.49
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,82.96,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,14.94,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.94,13.82
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,32.22,22.56
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,39.44,29.56
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,51.41,40.62
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,60.51,48.92
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,65.14,53.03
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,67.78,55.25
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,81.9,67.57
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,93.86,77.82
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,90.53,74.58
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,86.52,70.79
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,81.17,65.84
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,79.03,63.72
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,80.29,64.59
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,102.91,64.35
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,158.02,90.21
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,213.87,130.05
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,271.14,178.31
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,327.48,228.56
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,381.37,276.96
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,436.11,325.84
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,489.61,372.97
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,542.69,418.61
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,594.42,461.99
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,645.17,503.44
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,693.3,541.85
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,739.96,578.22
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,782.67,610.92
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,823.09,640.14
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,858.62,665.33
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,891.29,688.45
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,921.74,710.31
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,949.19,730.11
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,971.16,746.52
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,989.77,760.78
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,1002.03,770.78
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,1010.73,778.54
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,1013.84,782.15
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,1013.37,783.5
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,1005.03,779.43
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,1005.74,781.9
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,986.74,771.54
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,964.53,759.05
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,934.19,740.24
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,901.13,719.31
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,858.01,690.66
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,819.1,664.56
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,759.91,622.37
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,700.3,578.43
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,625.61,520.64
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,552.41,461.28
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,453.42,377.8
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,359.25,293.81
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,232.72,153.82
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,75.0,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.56,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,9.39,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.61,5.94
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.05,10.19
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,21.79,13.85
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,27.65,19.3
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,32.21,23.48
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,46.35,36.21
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,60.5,48.77
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,64.31,51.99
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,68.09,55.13
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,78.83,64.38
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,89.42,73.4
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,103.26,85.2
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,116.92,96.74
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,129.69,107.42
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,142.71,112.98
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,155.02,122.55
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,167.68,132.4
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,188.23,148.61
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,209.37,165.24
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,228.01,179.9
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,247.21,194.99
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,238.15,187.74
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,228.33,179.92
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,232.76,183.46
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,237.19,186.99
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,236.69,186.64
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,236.09,186.26
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,262.21,207.11
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,289.04,228.43
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,261.45,206.73
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,232.89,184.22
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,227.4,180.1
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,221.68,175.77
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,226.5,179.93
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,231.44,184.23
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,273.65,218.88
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,304.45,244.32
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,363.21,292.68
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,424.94,343.11
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,387.62,313.86
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,349.23,283.7
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,365.86,299.4
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,403.84,332.09
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,403.22,333.91
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,400.87,334.45
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,416.62,350.48
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,449.6,380.14
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,443.6,377.63
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,454.94,388.54
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,418.88,358.64
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,381.77,326.5
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,310.22,262.63
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,242.57,199.81
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,145.17,98.31
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,41.32,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.87,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.8,1.2
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,10.68,3.93
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,14.81,7.74
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,18.95,11.53
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,33.87,25.03
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,48.86,38.44
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,62.64,50.62
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,75.83,62.12
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,74.23,60.46
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,72.32,58.56
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,75.71,61.3
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,79.03,63.97
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,86.53,70.29
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,94.03,73.13
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,121.07,95.11
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,148.24,116.91
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,166.26,131.17
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,184.68,145.72
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,203.33,160.4
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,222.5,175.45
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,229.52,180.84
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,236.63,186.33
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,263.79,207.74
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,289.06,227.53
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,270.31,212.82
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,247.61,194.99
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,270.6,213.46
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,293.18,231.51
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,316.28,249.91
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,340.28,269.01
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,348.84,275.99
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,357.48,283.12
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,366.03,290.45
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,374.78,298.01
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,385.27,307.12
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,396.12,316.58
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,322.88,259.09
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,231.46,185.95
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,291.6,238.27
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,332.43,274.66
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,252.56,207.84
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,157.97,127.38
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,178.68,145.88
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,218.04,179.82
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,270.49,226.84
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,340.39,287.82
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,382.44,325.36
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,399.4,342.01
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,363.0,311.58
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,325.7,279.23
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,259.74,220.18
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,197.09,162.33
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,127.87,88.33
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,30.1,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.56,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,13.47,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,24.19,14.03
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,36.53,26.55
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,48.64,37.99
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,63.35,51.6
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,76.34,63.47
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,77.71,64.66
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,81.76,68.14
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,77.32,63.95
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,74.5,61.2
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,77.81,63.89
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,81.04,66.5
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,88.18,72.52
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,95.26,78.46
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,100.76,83.0
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,106.33,83.7
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,120.6,95.21
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,135.17,106.88
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,152.08,120.39
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,169.4,134.22
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,192.11,152.41
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,215.34,170.95
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,202.02,160.11
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,187.95,148.7
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,204.22,161.78
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,220.83,175.08
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,233.34,185.06
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,246.12,195.26
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,270.14,214.55
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,294.89,234.38
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,314.47,250.01
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,329.04,261.69
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,333.49,265.53
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,337.87,269.38
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,321.71,256.86
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,289.09,231.21
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,264.36,211.74
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,239.08,191.68
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,240.88,193.66
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,242.9,195.84
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,218.6,176.35
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,193.98,156.49
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,204.54,166.1
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,215.8,176.34
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,255.47,210.93
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,276.73,230.36
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,307.68,258.74
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,315.2,267.78
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,227.38,194.02
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,140.82,119.74
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,84.14,69.21
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,22.25,13.65
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,22.11,13.53
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,22.02,13.19
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,20.78,10.07
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,19.31,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.27,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,7.4,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,13.18,5.16
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,21.87,13.65
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,30.57,21.81
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,26.4,18.26
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,22.25,14.56
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,41.78,32.23
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,61.33,49.74
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,58.89,47.38
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,56.39,44.97
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,71.88,58.58
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,86.41,71.22
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,95.8,79.22
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,105.11,87.1
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,139.13,116.4
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,172.68,138.41
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,195.51,155.7
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,232.06,184.08
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,268.24,211.89
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,308.39,243.2
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,342.44,268.58
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,387.08,303.62
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,435.61,342.87
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,489.92,386.82
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,521.63,413.17
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,552.85,438.73
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,584.11,463.95
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,615.18,488.71
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,667.38,530.66
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,722.68,574.73
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,715.57,568.95
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,695.86,553.66
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,693.48,552.39
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,688.12,548.72
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,614.02,491.56
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,548.9,440.22
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,507.07,408.02
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,442.91,357.9
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,341.75,277.22
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,222.65,180.04
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,282.93,231.01
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,328.76,269.9
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,260.79,214.16
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,176.89,144.29
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,161.15,131.78
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,145.18,118.9
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,115.09,93.48
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,85.14,67.87
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,215.4,184.46
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,333.95,288.58
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,369.01,318.2
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,379.02,325.94
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,308.29,262.52
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,241.2,200.44
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,148.08,107.94
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,38.1,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.56,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.82,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,13.17,5.26
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,22.7,14.43
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,32.24,23.35
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,49.75,39.35
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,66.61,54.61
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,87.95,73.64
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,109.67,92.68
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,125.97,106.64
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,141.91,120.08
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,156.89,132.48
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,163.04,137.15
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,175.93,147.58
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,188.26,157.44
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,198.53,165.49
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,219.15,169.66
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,202.66,143.21
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,229.52,152.89
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,279.38,195.52
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,326.51,237.27
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,369.23,276.79
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,400.0,305.46
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,390.7,302.47
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,367.08,286.41
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,330.26,258.72
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,289.16,226.54
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,289.47,226.97
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,289.56,227.15
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,337.45,264.98
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,386.7,303.61
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,407.17,319.92
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,428.37,336.94
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,422.13,332.72
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,414.97,327.85
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,364.35,288.95
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,295.49,235.05
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,268.94,214.5
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,241.8,193.21
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,223.17,178.65
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,204.23,163.72
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,199.97,160.66
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,195.81,157.67
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,185.8,150.13
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,175.8,142.56
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,186.22,152.29
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,214.92,177.28
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,250.71,209.84
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,304.84,257.43
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,332.59,283.74
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,374.72,321.37
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,350.99,301.92
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,325.51,280.0
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,260.17,221.47
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,197.6,163.96
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,131.49,96.74
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,33.05,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,15.91,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.71,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,7.39,1.0
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,10.69,4.04
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,13.99,7.07
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,23.09,15.32
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,32.22,23.51
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,40.13,30.52
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,48.05,37.49
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,54.75,43.28
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,61.46,49.04
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,67.34,54.03
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,73.24,59.01
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,79.5,64.29
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,85.46,66.17
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,96.6,75.19
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,107.82,84.24
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,128.92,101.26
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,150.33,118.45
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,159.87,125.98
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,169.67,133.77
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,168.85,132.98
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,167.95,132.17
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,178.39,140.55
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,189.06,149.09
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,200.78,158.49
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,212.73,168.07
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,205.16,162.04
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,197.29,155.79
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,205.61,162.56
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,214.05,169.43
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,224.36,177.84
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,234.89,186.45
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,233.18,185.29
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,231.41,184.14
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,251.82,201.0
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,273.07,218.51
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,260.49,208.82
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,247.68,198.98
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,241.11,194.17
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,234.57,189.39
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,260.75,211.74
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,268.66,219.32
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,274.07,225.22
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,279.31,231.02
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,334.38,279.54
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,365.51,308.34
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,407.98,345.97
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,425.29,362.84
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,389.71,333.59
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,372.8,318.28
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,305.07,258.46
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,240.65,199.64
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,149.68,112.25
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,63.01,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,21.42,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.56,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,6.74,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,10.69,3.3
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,17.71,10.04
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,24.75,16.63
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,38.46,29.18
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,51.99,41.45
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,76.64,63.54
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,100.43,84.55
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,107.16,90.16
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,113.75,95.6
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,134.11,112.99
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,145.67,122.55
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,152.51,127.96
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,150.54,125.8
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,165.65,138.33
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,181.98,144.8
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,196.9,155.61
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,225.77,177.76
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,264.79,206.85
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,298.15,231.9
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,329.33,256.88
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,362.18,283.12
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,368.79,289.17
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,379.37,297.93
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,429.05,336.88
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,491.67,385.64
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,506.1,396.74
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,519.02,406.6
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,524.6,410.87
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,528.43,413.72
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,548.04,428.98
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,567.63,444.13
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,606.85,475.13
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,660.82,516.62
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,724.47,568.17
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,806.73,632.41
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,871.62,683.14
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,929.13,726.12
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,940.43,735.44
2018,5,23,15,0,774.0,134.0,4.3,13.3,718.0,956.64,748.89
2018,5,23,15,15,818.0,114.0,4.3,13.3,700.5,986.01,771.21
2018,5,23,15,30,862.0,94.0,4.3,13.3,683.0,999.07,782.05
2018,5,23,15,45,847.0,91.5,4.4,13.05,637.5,981.71,773.38
