Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,0,832.0,89.0,4.5,12.8,592.0,973.01,771.14
2018,5,23,16,15,813.0,85.5,4.55,12.6,543.0,944.23,753.76
2018,5,23,16,30,794.0,82.0,4.6,12.4,494.0,912.75,734.32
2018,5,23,16,45,767.5,78.5,4.6,12.25,443.0,871.55,706.82
2018,5,23,17,0,741.0,75.0,4.6,12.1,392.0,828.41,677.34
2018,5,23,17,15,703.5,71.0,4.6,11.85,340.5,772.82,637.77
2018,5,23,17,30,666.0,67.0,4.6,11.6,289.0,722.58,601.05
2018,5,23,17,45,612.0,62.0,4.6,11.4,239.0,651.14,545.8
2018,5,23,18,0,558.0,57.0,4.6,11.2,189.0,581.0,489.1
2018,5,23,18,15,476.5,49.5,4.55,11.05,143.0,487.28,410.09
2018,5,23,18,30,395.0,42.0,4.5,10.9,97.0,397.87,331.01
2018,5,23,18,45,272.0,31.0,4.45,10.7,62.0,280.54,216.29
2018,5,23,19,0,149.0,20.0,4.4,10.5,27.0,151.91,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.45,13.5,55.87,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.15,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.2,1.0,0.85,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.25,3.0,2.46,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.3,5.0,4.1,0.0
2018,5,24,5,45,0.0,8.0,2.3,10.4,8.0,6.56,0.18
2018,5,24,6,0,0.0,11.0,2.2,10.5,11.0,9.03,2.51
2018,5,24,6,15,0.0,15.5,2.15,10.6,15.5,12.75,5.95
2018,5,24,6,30,0.0,20.0,2.1,10.7,20.0,16.47,9.36
2018,5,24,6,45,0.0,34.0,2.1,10.8,34.0,28.06,19.88
2018,5,24,7,0,0.0,48.0,2.1,10.9,48.0,39.7,30.33
2018,5,24,7,15,0.0,66.0,2.1,11.1,66.0,54.71,43.65
2018,5,24,7,30,0.0,84.0,2.1,11.3,84.0,69.76,56.84
2018,5,24,7,45,0.0,106.0,2.15,11.45,106.0,86.88,71.69
2018,5,24,8,0,0.0,128.0,2.2,11.6,128.0,103.68,86.08
2018,5,24,8,15,1.5,149.0,2.25,11.8,150.0,119.5,99.45
2018,5,24,8,30,3.0,170.0,2.3,12.0,172.0,135.07,112.47
2018,5,24,8,45,10.5,200.5,2.35,12.15,208.0,157.09,130.91
2018,5,24,9,0,18.0,231.0,2.4,12.3,244.0,180.07,143.01
2018,5,24,9,15,49.5,291.5,2.45,12.45,330.0,212.55,167.05
2018,5,24,9,30,81.0,352.0,2.5,12.6,416.0,260.54,203.14
2018,5,24,9,45,96.0,374.0,2.6,12.75,453.0,287.13,223.22
2018,5,24,10,0,111.0,396.0,2.7,12.9,490.0,304.16,236.24
2018,5,24,10,15,120.0,412.5,2.8,13.0,517.0,330.7,257.23
2018,5,24,10,30,129.0,429.0,2.9,13.1,544.0,358.76,279.4
2018,5,24,10,45,77.5,359.0,2.95,13.2,428.5,310.62,243.33
2018,5,24,11,0,26.0,289.0,3.0,13.3,313.0,241.95,190.17
2018,5,24,11,15,16.5,235.0,3.1,13.35,250.5,199.29,156.6
2018,5,24,11,30,7.0,181.0,3.2,13.4,188.0,154.22,120.55
2018,5,24,11,45,53.5,269.0,3.35,13.4,320.5,256.41,202.83
2018,5,24,12,0,100.0,357.0,3.5,13.4,453.0,368.06,290.61
2018,5,24,12,15,135.0,402.5,3.6,13.35,531.5,441.86,347.81
2018,5,24,12,30,170.0,448.0,3.7,13.3,610.0,520.21,407.85
2018,5,24,12,45,175.0,442.0,3.85,13.2,607.5,534.12,419.05
2018,5,24,13,0,180.0,436.0,4.0,13.1,605.0,547.48,430.16
2018,5,24,13,15,148.5,441.0,4.05,13.0,578.5,538.36,423.06
2018,5,24,13,30,117.0,446.0,4.1,12.9,552.0,527.02,414.29
2018,5,24,13,45,104.5,427.5,4.15,12.75,520.5,492.68,389.08
2018,5,24,14,0,92.0,409.0,4.2,12.6,489.0,470.85,373.14
2018,5,24,14,15,63.0,364.0,4.15,12.5,418.0,404.44,321.87
2018,5,24,14,30,34.0,319.0,4.1,12.4,347.0,335.44,267.78
2018,5,24,14,45,47.5,321.5,4.1,12.25,358.5,356.34,285.66
2018,5,24,15,0,61.0,324.0,4.1,12.1,370.0,378.02,303.96
2018,5,24,15,15,114.5,306.5,4.1,12.1,387.0,440.39,355.64
2018,5,24,15,30,168.0,289.0,4.1,12.1,404.0,480.99,390.11
2018,5,24,15,45,237.5,266.0,4.0,12.05,416.5,552.73,448.82
2018,5,24,16,0,307.0,243.0,3.9,12.0,429.0,599.85,488.35
2018,5,24,16,15,326.5,218.0,3.85,12.0,401.0,591.53,484.1
2018,5,24,16,30,346.0,193.0,3.8,12.0,373.0,580.7,478.21
2018,5,24,16,45,404.0,163.0,3.75,11.95,352.0,621.07,512.69
2018,5,24,17,0,462.0,133.0,3.7,11.9,331.0,633.99,525.87
2018,5,24,17,15,430.5,118.5,3.7,11.8,284.5,578.66,483.88
2018,5,24,17,30,399.0,104.0,3.7,11.7,238.0,523.15,440.81
2018,5,24,17,45,370.5,89.5,3.7,11.65,197.5,470.47,398.46
2018,5,24,18,0,342.0,75.0,3.7,11.6,157.0,418.23,354.73
2018,5,24,18,15,280.5,62.0,3.6,11.5,118.5,342.74,289.21
2018,5,24,18,30,219.0,49.0,3.5,11.4,80.0,271.51,225.11
2018,5,24,18,45,138.5,34.5,3.45,11.3,51.5,172.65,132.46
2018,5,24,19,0,58.0,20.0,3.4,11.2,23.0,80.27,0.0
2018,5,24,19,15,29.0,10.0,3.35,11.2,11.5,26.98,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,10.95,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.0,1.0,0.85,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.1,3.0,2.46,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.2,5.0,4.1,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.3,7.5,6.15,0.0
2018,5,25,6,0,0.0,10.0,3.3,11.4,10.0,8.21,1.74
2018,5,25,6,15,6.0,31.5,3.25,11.5,33.5,26.02,17.92
2018,5,25,6,30,12.0,53.0,3.2,11.6,57.0,43.94,34.15
2018,5,25,6,45,18.5,92.0,3.2,11.7,99.0,72.59,59.81
2018,5,25,7,0,25.0,131.0,3.2,11.8,141.0,99.19,83.27
2018,5,25,7,15,23.5,143.5,3.25,12.0,154.0,108.23,90.89
2018,5,25,7,30,22.0,156.0,3.3,12.2,167.0,122.24,102.78
2018,5,25,7,45,13.5,159.5,3.3,12.35,166.5,125.64,105.3
2018,5,25,8,0,5.0,163.0,3.3,12.5,166.0,128.84,107.66
2018,5,25,8,15,3.5,144.0,3.3,12.7,146.0,115.92,96.06
2018,5,25,8,30,2.0,125.0,3.3,12.9,126.0,102.16,83.81
2018,5,25,8,45,1.0,101.0,3.3,13.05,101.5,83.84,67.71
2018,5,25,9,0,0.0,77.0,3.3,13.2,77.0,64.13,48.09
2018,5,25,9,15,1.0,107.0,3.3,13.35,108.0,88.8,68.35
2018,5,25,9,30,2.0,137.0,3.3,13.5,139.0,112.68,87.7
2018,5,25,9,45,6.0,180.0,3.35,13.65,185.0,147.15,115.36
2018,5,25,10,0,10.0,223.0,3.4,13.8,231.0,181.89,142.96
2018,5,25,10,15,11.0,230.5,3.45,13.85,240.0,189.45,148.8
2018,5,25,10,30,12.0,238.0,3.5,13.9,249.0,197.17,154.85
2018,5,25,10,45,11.5,234.0,3.55,13.95,244.5,195.47,153.42
2018,5,25,11,0,11.0,230.0,3.6,14.0,240.0,193.58,151.87
2018,5,25,11,15,12.5,245.5,3.65,14.05,257.0,208.17,163.44
2018,5,25,11,30,14.0,261.0,3.7,14.1,274.0,223.11,175.26
2018,5,25,11,45,14.5,264.0,3.8,14.1,277.5,227.64,178.87
2018,5,25,12,0,15.0,267.0,3.9,14.1,281.0,232.22,182.56
2018,5,25,12,15,43.0,334.5,3.95,14.1,375.5,313.74,247.22
2018,5,25,12,30,71.0,402.0,4.0,14.1,470.0,398.64,313.3
2018,5,25,12,45,67.0,408.5,4.0,14.15,472.0,409.08,321.06
2018,5,25,13,0,63.0,415.0,4.0,14.2,474.0,419.3,328.91
2018,5,25,13,15,50.0,385.0,4.0,14.15,431.5,387.8,304.84
2018,5,25,13,30,37.0,355.0,4.0,14.1,389.0,354.13,279.0
2018,5,25,13,45,41.5,307.0,4.0,14.1,344.0,317.72,251.49
2018,5,25,14,0,46.0,259.0,4.0,14.1,299.0,280.11,222.8
2018,5,25,14,15,45.0,247.5,3.95,14.1,285.5,271.31,216.27
2018,5,25,14,30,44.0,236.0,3.9,14.1,272.0,262.04,209.3
2018,5,25,14,45,102.0,243.0,3.85,14.05,321.5,348.36,280.27
2018,5,25,15,0,160.0,250.0,3.8,14.0,371.0,418.95,337.87
2018,5,25,15,15,149.0,255.0,3.8,14.0,363.0,418.07,337.19
2018,5,25,15,30,138.0,260.0,3.8,14.0,355.0,417.24,336.87
2018,5,25,15,45,118.0,254.5,3.6,13.85,332.0,395.42,319.9
2018,5,25,16,0,98.0,249.0,3.4,13.7,309.0,352.02,286.01
2018,5,25,16,15,100.5,229.0,3.4,13.6,286.0,335.63,274.36
2018,5,25,16,30,103.0,209.0,3.4,13.5,263.0,339.38,278.5
2018,5,25,16,45,147.5,187.5,3.35,13.45,256.0,359.74,297.64
2018,5,25,17,0,192.0,166.0,3.3,13.4,249.0,377.44,314.52
2018,5,25,17,15,277.0,136.5,3.3,13.25,239.0,438.3,367.07
2018,5,25,17,30,362.0,107.0,3.3,13.1,229.0,493.94,414.33
2018,5,25,17,45,366.5,89.5,3.3,12.95,195.0,467.0,393.14
2018,5,25,18,0,371.0,72.0,3.3,12.8,161.0,438.04,369.2
2018,5,25,18,15,328.0,59.0,3.35,12.65,124.0,376.01,315.92
2018,5,25,18,30,285.0,46.0,3.4,12.5,87.0,316.56,262.19
2018,5,25,18,45,201.5,33.0,3.45,12.3,56.5,231.6,179.62
2018,5,25,19,0,118.0,20.0,3.5,12.1,26.0,132.23,0.0
2018,5,25,19,15,59.0,10.0,3.55,12.0,13.0,46.1,0.0
2018,5,25,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,1.0,4.7,11.2,1.0,0.0,0.0
2018,5,26,5,0,4.0,2.0,4.8,11.2,2.0,1.71,0.0
2018,5,26,5,15,111.5,19.5,4.9,11.25,31.0,15.14,0.0
2018,5,26,5,30,219.0,37.0,5.0,11.3,60.0,28.53,18.46
2018,5,26,5,45,204.0,33.5,5.05,11.4,64.0,25.61,17.02
2018,5,26,6,0,189.0,30.0,5.1,11.5,68.0,22.76,14.81
2018,5,26,6,15,94.5,31.0,5.05,11.6,50.0,24.56,16.57
2018,5,26,6,30,0.0,32.0,5.0,11.7,32.0,26.4,18.27
2018,5,26,6,45,0.0,52.0,5.0,11.8,52.0,43.02,33.24
2018,5,26,7,0,0.0,72.0,5.0,11.9,72.0,59.71,48.1
2018,5,26,7,15,5.5,102.5,4.9,11.95,105.0,83.39,69.0
2018,5,26,7,30,11.0,133.0,4.8,12.0,138.0,106.21,88.88
2018,5,26,7,45,10.5,153.0,4.75,12.1,158.5,121.12,101.58
2018,5,26,8,0,10.0,173.0,4.7,12.2,179.0,135.85,114.0
2018,5,26,8,15,6.0,166.0,4.6,12.25,169.5,131.72,110.01
2018,5,26,8,30,2.0,159.0,4.5,12.3,160.0,127.22,105.77
2018,5,26,8,45,4.0,175.5,4.4,12.35,178.0,139.52,116.05
2018,5,26,9,0,6.0,192.0,4.3,12.4,196.0,152.43,121.08
2018,5,26,9,15,7.0,199.5,4.15,12.5,204.5,159.42,126.3
2018,5,26,9,30,8.0,207.0,4.0,12.6,213.0,166.53,131.68
2018,5,26,9,45,9.5,218.0,3.9,12.7,225.5,176.48,139.39
2018,5,26,10,0,11.0,229.0,3.8,12.8,238.0,186.68,147.35
2018,5,26,10,15,12.0,238.5,3.75,12.9,249.0,195.86,154.51
2018,5,26,10,30,13.0,248.0,3.7,13.0,260.0,205.24,161.84
2018,5,26,10,45,11.0,225.0,3.6,13.1,235.0,188.24,148.12
2018,5,26,11,0,9.0,202.0,3.5,13.2,210.0,170.38,133.73
2018,5,26,11,15,9.0,202.0,3.55,13.3,210.5,171.45,134.56
2018,5,26,11,30,9.0,202.0,3.6,13.4,211.0,172.5,135.36
2018,5,26,11,45,10.5,218.0,3.65,13.45,228.5,187.59,147.44
2018,5,26,12,0,12.0,234.0,3.7,13.5,246.0,203.01,159.75
2018,5,26,12,15,15.0,268.5,3.85,13.6,283.0,235.24,185.38
2018,5,26,12,30,18.0,303.0,4.0,13.7,320.0,268.28,211.48
2018,5,26,12,45,32.5,352.5,4.1,13.75,383.0,332.08,261.8
2018,5,26,13,0,47.0,402.0,4.2,13.8,446.0,394.04,310.1
2018,5,26,13,15,66.0,414.5,4.35,13.85,475.0,428.99,337.77
2018,5,26,13,30,85.0,427.0,4.5,13.9,504.0,465.59,366.77
2018,5,26,13,45,130.5,396.5,4.65,13.95,511.5,502.51,397.2
2018,5,26,14,0,176.0,366.0,4.8,14.0,519.0,525.44,417.21
2018,5,26,14,15,115.0,354.5,4.95,13.95,453.0,463.89,369.03
2018,5,26,14,30,54.0,343.0,5.1,13.9,387.0,379.7,302.53
2018,5,26,14,45,43.0,320.0,5.25,13.85,354.0,350.02,279.84
2018,5,26,15,0,32.0,297.0,5.4,13.8,321.0,319.34,255.95
2018,5,26,15,15,48.5,293.5,5.4,13.8,328.0,337.06,271.45
2018,5,26,15,30,65.0,290.0,5.4,13.8,335.0,355.21,287.26
2018,5,26,15,45,126.5,277.0,5.6,13.6,356.5,430.26,350.53
2018,5,26,16,0,188.0,264.0,5.8,13.4,378.0,482.44,395.63
2018,5,26,16,15,257.0,229.5,5.85,13.2,372.0,536.03,442.01
2018,5,26,16,30,326.0,195.0,5.9,13.0,366.0,563.32,468.02
2018,5,26,16,45,463.0,152.0,5.9,12.85,367.5,664.85,553.81
2018,5,26,17,0,600.0,109.0,5.9,12.7,369.0,745.0,619.03
2018,5,26,17,15,588.5,99.5,5.85,12.5,327.0,710.12,593.31
2018,5,26,17,30,577.0,90.0,5.8,12.3,285.0,673.47,565.87
2018,5,26,17,45,520.5,81.5,5.75,12.15,235.5,597.21,505.19
2018,5,26,18,0,464.0,73.0,5.7,12.0,186.0,522.22,443.38
2018,5,26,18,15,382.0,63.0,5.55,11.9,141.5,425.41,360.73
2018,5,26,18,30,300.0,53.0,5.4,11.8,97.0,339.26,283.33
2018,5,26,18,45,196.0,38.0,5.25,11.65,62.5,236.43,185.58
2018,5,26,19,0,92.0,23.0,5.1,11.5,28.0,110.47,0.0
2018,5,26,19,15,46.0,11.5,4.95,11.5,14.0,39.14,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,4,45,9.5,3.0,2.0,10.65,3.0,0.0,0.0
2018,5,27,5,0,19.0,6.0,1.9,10.8,6.0,5.12,0.0
2018,5,27,5,15,57.5,16.5,1.95,11.05,21.5,13.23,0.0
2018,5,27,5,30,96.0,27.0,2.0,11.3,37.0,21.44,12.57
2018,5,27,5,45,187.0,40.0,2.0,11.55,73.0,30.33,21.23
2018,5,27,6,0,278.0,53.0,2.0,11.8,109.0,39.91,30.19
2018,5,27,6,15,139.0,64.0,1.9,12.05,92.0,48.67,38.26
2018,5,27,6,30,0.0,75.0,1.8,12.3,75.0,60.98,49.33
2018,5,27,6,45,15.0,105.5,1.7,12.55,111.5,83.86,69.59
2018,5,27,7,0,30.0,136.0,1.6,12.8,148.0,102.42,85.68
2018,5,27,7,15,75.5,169.5,1.65,13.1,205.0,124.6,104.65
2018,5,27,7,30,121.0,203.0,1.7,13.4,262.0,140.03,117.48
2018,5,27,7,45,144.0,226.5,1.7,13.65,304.0,153.84,128.77
2018,5,27,8,0,167.0,250.0,1.7,13.9,346.0,167.18,139.53
2018,5,27,8,15,163.5,270.5,1.8,14.15,371.0,178.06,148.15
2018,5,27,8,30,160.0,291.0,1.9,14.4,396.0,188.44,156.31
2018,5,27,8,45,195.5,307.5,2.0,14.6,444.0,197.2,163.1
2018,5,27,9,0,231.0,324.0,2.1,14.8,492.0,219.34,167.31
2018,5,27,9,15,315.0,321.0,2.2,15.0,563.5,232.54,170.11
2018,5,27,9,30,399.0,318.0,2.3,15.2,635.0,257.68,184.87
2018,5,27,9,45,458.0,303.5,2.4,15.4,682.0,291.42,210.05
2018,5,27,10,0,517.0,289.0,2.5,15.6,729.0,331.31,241.86
2018,5,27,10,15,454.0,330.5,2.6,15.8,725.5,371.51,277.79
2018,5,27,10,30,391.0,372.0,2.7,16.0,722.0,405.92,307.94
2018,5,27,10,45,493.0,329.5,2.75,16.15,781.0,452.93,345.07
2018,5,27,11,0,595.0,287.0,2.8,16.3,840.0,503.43,385.44
2018,5,27,11,15,759.0,200.0,2.9,16.4,915.5,568.79,437.65
2018,5,27,11,30,923.0,113.0,3.0,16.5,991.0,642.35,496.18
2018,5,27,11,45,923.5,112.5,3.1,16.55,995.5,688.35,532.63
2018,5,27,12,0,924.0,112.0,3.2,16.6,1000.0,732.72,567.28
2018,5,27,12,15,923.0,112.5,3.3,16.65,997.5,775.0,599.73
2018,5,27,12,30,922.0,113.0,3.4,16.7,995.0,815.2,628.48
2018,5,27,12,45,919.5,113.0,3.55,16.75,985.5,851.47,654.63
2018,5,27,13,0,917.0,113.0,3.7,16.8,976.0,885.12,678.96
2018,5,27,13,15,914.0,112.0,3.75,16.8,959.0,914.63,700.0
2018,5,27,13,30,911.0,111.0,3.8,16.8,942.0,941.11,719.0
2018,5,27,13,45,905.5,110.5,3.9,16.75,918.5,962.63,735.1
2018,5,27,14,0,900.0,110.0,4.0,16.7,895.0,980.85,749.1
2018,5,27,14,15,893.5,108.0,4.0,16.65,864.5,993.19,758.6
2018,5,27,14,30,887.0,106.0,4.0,16.6,834.0,1002.07,765.9
2018,5,27,14,45,878.0,104.0,4.0,16.55,798.0,1004.97,769.28
2018,5,27,15,0,869.0,102.0,4.0,16.5,762.0,1004.4,770.49
2018,5,27,15,15,857.0,100.0,4.0,16.5,721.0,997.39,767.28
2018,5,27,15,30,845.0,98.0,4.0,16.5,680.0,987.06,761.97
2018,5,27,15,45,831.0,95.0,3.85,16.3,635.5,970.31,751.95
2018,5,27,16,0,817.0,92.0,3.7,16.1,591.0,962.39,748.23
2018,5,27,16,15,799.0,88.5,3.6,15.9,543.0,934.89,731.05
2018,5,27,16,30,781.0,85.0,3.5,15.7,495.0,904.7,712.01
2018,5,27,16,45,755.5,81.5,3.4,15.5,445.0,864.77,685.76
2018,5,27,17,0,730.0,78.0,3.3,15.3,395.0,822.9,657.69
2018,5,27,17,15,694.5,73.0,3.2,15.05,344.0,768.19,619.55
2018,5,27,17,30,659.0,68.0,3.1,14.8,293.0,718.69,584.23
2018,5,27,17,45,608.5,62.5,2.95,14.5,243.5,649.79,532.46
2018,5,27,18,0,558.0,57.0,2.8,14.2,194.0,582.03,479.42
2018,5,27,18,15,481.5,50.0,2.65,13.95,148.5,492.95,406.8
2018,5,27,18,30,405.0,43.0,2.5,13.7,103.0,407.82,334.01
2018,5,27,18,45,286.5,32.5,2.4,13.45,67.0,293.41,229.3
2018,5,27,19,0,168.0,22.0,2.3,13.2,31.0,171.42,21.19
2018,5,27,19,15,84.0,11.0,2.2,13.1,15.5,63.0,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.5,11.5,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.5,11.6,11.0,8.54,0.0
2018,5,28,5,15,186.0,22.5,1.5,11.85,39.5,18.7,1.71
2018,5,28,5,30,309.0,35.0,1.5,12.1,68.0,28.85,18.86
2018,5,28,5,45,402.0,43.5,1.5,12.35,110.0,35.18,25.46
2018,5,28,6,0,495.0,52.0,1.5,12.6,152.0,41.47,31.49
2018,5,28,6,15,557.0,57.5,1.45,12.9,200.0,45.09,34.94
2018,5,28,6,30,619.0,63.0,1.4,13.2,248.0,48.73,38.23
2018,5,28,6,45,662.0,67.5,1.35,13.55,299.0,51.44,40.55
2018,5,28,7,0,705.0,72.0,1.3,13.9,350.0,58.94,47.05
2018,5,28,7,15,736.0,75.5,1.25,14.35,401.0,60.88,48.5
2018,5,28,7,30,767.0,79.0,1.2,14.8,452.0,62.78,49.9
2018,5,28,7,45,790.5,82.0,1.2,15.3,502.0,64.15,50.81
2018,5,28,8,0,814.0,85.0,1.2,15.8,552.0,65.46,51.67
2018,5,28,8,15,831.5,87.5,1.25,16.1,599.0,76.04,60.55
2018,5,28,8,30,849.0,90.0,1.3,16.4,646.0,77.49,61.52
2018,5,28,8,45,863.0,91.0,1.35,16.75,689.0,77.84,61.56
2018,5,28,9,0,877.0,92.0,1.4,17.1,732.0,113.19,64.95
2018,5,28,9,15,885.0,95.5,1.45,17.35,770.5,166.53,93.32
2018,5,28,9,30,893.0,99.0,1.5,17.6,809.0,220.98,133.17
2018,5,28,9,45,898.5,101.5,1.55,17.85,841.5,275.14,178.15
2018,5,28,10,0,904.0,104.0,1.6,18.1,874.0,329.73,225.55
2018,5,28,10,15,909.5,105.5,1.7,18.25,901.0,383.88,273.12
2018,5,28,10,30,915.0,107.0,1.8,18.4,928.0,438.04,320.11
2018,5,28,10,45,919.5,108.0,1.9,18.6,948.5,491.22,365.3
2018,5,28,11,0,924.0,109.0,2.0,18.8,969.0,543.9,408.91
2018,5,28,11,15,926.0,109.5,2.1,18.9,981.5,594.17,449.77
2018,5,28,11,30,928.0,110.0,2.2,19.0,994.0,643.31,488.74
2018,5,28,11,45,928.5,111.0,2.3,19.1,999.5,690.59,525.42
2018,5,28,12,0,929.0,112.0,2.4,19.2,1005.0,736.29,560.17
2018,5,28,12,15,929.0,111.5,2.55,19.2,1003.0,778.68,592.43
2018,5,28,12,30,929.0,111.0,2.7,19.2,1001.0,819.0,621.15
2018,5,28,12,45,928.0,110.5,2.8,19.25,992.0,856.25,647.23
2018,5,28,13,0,927.0,110.0,2.9,19.3,983.0,890.93,671.53
2018,5,28,13,15,923.0,109.0,3.0,19.25,965.5,919.78,692.15
2018,5,28,13,30,919.0,108.0,3.1,19.2,948.0,945.53,710.77
2018,5,28,13,45,913.0,108.0,3.25,19.15,924.0,967.19,727.13
2018,5,28,14,0,907.0,108.0,3.4,19.1,900.0,985.54,741.41
2018,5,28,14,15,899.5,106.5,3.45,19.05,869.5,997.51,750.83
2018,5,28,14,30,892.0,105.0,3.5,19.0,839.0,1005.99,758.09
2018,5,28,14,45,882.5,104.0,3.55,18.9,803.0,1009.53,762.37
2018,5,28,15,0,873.0,103.0,3.6,18.8,767.0,1009.63,764.53
2018,5,28,15,15,861.0,100.5,3.6,18.8,725.5,1002.11,761.03
2018,5,28,15,30,849.0,98.0,3.6,18.8,684.0,991.22,755.45
2018,5,28,15,45,833.5,96.0,3.55,18.55,639.0,974.17,746.13
2018,5,28,16,0,818.0,94.0,3.5,18.3,594.0,966.08,743.14
2018,5,28,16,15,799.0,90.0,3.45,18.1,545.5,936.97,725.37
2018,5,28,16,30,780.0,86.0,3.4,17.9,497.0,905.19,705.76
2018,5,28,16,45,754.5,82.0,3.35,17.7,446.5,864.67,679.65
2018,5,28,17,0,729.0,78.0,3.3,17.5,396.0,822.2,651.71
2018,5,28,17,15,694.0,73.5,3.2,17.15,345.5,768.64,614.97
2018,5,28,17,30,659.0,69.0,3.1,16.8,295.0,720.37,581.1
2018,5,28,17,45,609.5,63.5,3.0,16.45,245.5,652.32,530.74
2018,5,28,18,0,560.0,58.0,2.9,16.1,196.0,585.33,479.01
2018,5,28,18,15,485.5,50.5,2.8,15.7,150.5,497.06,407.95
2018,5,28,18,30,411.0,43.0,2.7,15.3,105.0,412.7,336.57
2018,5,28,18,45,293.5,33.0,2.6,14.9,69.0,299.19,233.96
2018,5,28,19,0,176.0,23.0,2.5,14.5,33.0,179.46,39.47
2018,5,28,19,15,88.0,11.5,2.4,14.3,16.5,66.05,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,2.15,12.0,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,2.3,12.1,12.0,9.39,0.0
2018,5,29,5,15,174.0,24.5,2.4,12.3,40.5,19.08,2.63
2018,5,29,5,30,288.0,38.0,2.5,12.5,69.0,29.48,19.38
2018,5,29,5,45,380.5,47.0,2.6,12.75,110.5,38.08,27.95
2018,5,29,6,0,473.0,56.0,2.7,13.0,152.0,44.64,34.24
2018,5,29,6,15,536.0,62.0,2.65,13.25,200.0,48.49,37.9
2018,5,29,6,30,599.0,68.0,2.6,13.5,248.0,52.36,41.39
2018,5,29,6,45,643.0,73.5,2.6,13.8,299.0,55.63,44.22
2018,5,29,7,0,687.0,79.0,2.6,14.1,350.0,58.83,46.89
2018,5,29,7,15,718.0,83.0,2.65,14.35,400.5,66.31,53.29
2018,5,29,7,30,749.0,87.0,2.7,14.6,451.0,68.34,54.82
2018,5,29,7,45,772.5,90.5,2.7,14.85,501.0,69.83,55.86
2018,5,29,8,0,796.0,94.0,2.7,15.1,551.0,71.23,56.83
2018,5,29,8,15,813.0,97.0,2.8,15.3,598.0,72.1,57.35
2018,5,29,8,30,830.0,100.0,2.9,15.5,645.0,72.88,57.8
2018,5,29,8,45,843.0,103.0,3.0,15.75,688.0,84.47,67.54
2018,5,29,9,0,856.0,106.0,3.1,16.0,731.0,120.93,71.87
2018,5,29,9,15,871.0,105.5,3.2,16.15,770.5,171.63,98.65
2018,5,29,9,30,886.0,105.0,3.3,16.3,810.0,224.09,137.28
2018,5,29,9,45,899.5,103.0,3.4,16.45,844.5,276.84,181.64
2018,5,29,10,0,913.0,101.0,3.5,16.6,879.0,330.76,229.32
2018,5,29,10,15,918.0,103.0,3.6,16.7,906.0,385.48,278.43
2018,5,29,10,30,923.0,105.0,3.7,16.8,933.0,440.16,326.99
2018,5,29,10,45,926.5,106.0,3.8,16.9,953.0,493.25,373.38
2018,5,29,11,0,930.0,107.0,3.9,17.0,973.0,545.72,418.15
2018,5,29,11,15,932.0,108.5,4.05,17.05,986.5,596.93,461.01
2018,5,29,11,30,934.0,110.0,4.2,17.1,1000.0,647.05,502.0
2018,5,29,11,45,934.5,110.5,4.35,17.1,1005.5,694.19,540.18
2018,5,29,12,0,935.0,111.0,4.5,17.1,1011.0,739.72,576.53
2018,5,29,12,15,933.5,112.0,4.7,17.0,1009.0,782.43,610.65
2018,5,29,12,30,932.0,113.0,4.9,16.9,1007.0,823.03,641.21
2018,5,29,12,45,928.5,115.0,5.15,16.8,998.0,860.55,669.88
2018,5,29,13,0,925.0,117.0,5.4,16.7,989.0,895.48,696.78
2018,5,29,13,15,920.5,117.5,5.6,16.45,972.5,925.4,720.34
2018,5,29,13,30,916.0,118.0,5.8,16.2,956.0,952.28,741.91
2018,5,29,13,45,908.5,119.0,6.05,16.0,932.0,973.7,759.9
2018,5,29,14,0,901.0,120.0,6.3,15.8,908.0,991.8,775.71
2018,5,29,14,15,893.0,119.5,6.45,15.55,878.0,1004.54,787.42
2018,5,29,14,30,885.0,119.0,6.6,15.3,848.0,1013.83,796.87
2018,5,29,14,45,873.5,119.0,6.7,15.1,812.0,1016.73,801.46
2018,5,29,15,0,862.0,119.0,6.8,14.9,776.0,1016.2,803.77
2018,5,29,15,15,849.5,116.5,6.8,14.9,734.5,1021.49,809.34
2018,5,29,15,30,837.0,114.0,6.8,14.9,693.0,1010.45,803.14
2018,5,29,15,45,820.5,111.5,6.85,14.5,647.5,992.03,793.22
2018,5,29,16,0,804.0,109.0,6.9,14.1,602.0,970.47,781.0
2018,5,29,16,15,780.5,106.5,6.9,13.85,553.0,938.93,760.58
2018,5,29,16,30,757.0,104.0,6.9,13.6,504.0,911.37,743.02
2018,5,29,16,45,726.0,101.0,6.9,13.35,453.0,867.65,712.86
2018,5,29,17,0,695.0,98.0,6.9,13.1,402.0,822.23,680.86
2018,5,29,17,15,653.0,93.0,6.9,12.85,350.0,762.64,636.93
2018,5,29,17,30,611.0,88.0,6.9,12.6,298.0,702.52,591.32
2018,5,29,17,45,552.0,81.0,6.9,12.35,247.5,624.98,529.94
2018,5,29,18,0,493.0,74.0,6.9,12.1,197.0,548.64,467.2
2018,5,29,18,15,417.5,64.0,6.85,11.95,151.5,455.42,387.57
2018,5,29,18,30,342.0,54.0,6.8,11.8,106.0,372.56,313.28
2018,5,29,18,45,211.0,38.0,6.7,11.65,66.5,246.0,196.96
2018,5,29,19,0,80.0,22.0,6.6,11.5,27.0,100.06,28.28
2018,5,29,19,15,40.0,11.0,6.5,11.45,13.5,34.98,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,10.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.55,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.6,3.0,2.56,0.0
2018,5,30,5,15,0.5,4.0,7.5,10.7,4.0,3.28,0.0
2018,5,30,5,30,0.0,5.0,7.5,10.8,5.0,4.1,0.0
2018,5,30,5,45,0.0,6.5,7.5,10.85,6.5,5.33,0.0
2018,5,30,6,0,0.0,8.0,7.5,10.9,8.0,6.57,0.26
2018,5,30,6,15,0.0,23.0,7.5,11.0,23.0,18.94,11.52
2018,5,30,6,30,0.0,38.0,7.5,11.1,38.0,31.38,22.81
2018,5,30,6,45,11.5,65.5,7.45,11.2,70.0,54.4,43.56
2018,5,30,7,0,23.0,93.0,7.4,11.3,102.0,74.07,61.06
2018,5,30,7,15,47.0,131.5,7.4,11.35,153.5,101.01,84.85
2018,5,30,7,30,71.0,170.0,7.4,11.4,205.0,126.44,107.01
2018,5,30,7,45,62.0,179.5,7.35,11.45,212.0,133.17,112.51
2018,5,30,8,0,53.0,189.0,7.3,11.5,219.0,139.67,117.79
2018,5,30,8,15,36.0,200.0,7.3,11.6,221.0,146.7,123.5
2018,5,30,8,30,19.0,211.0,7.3,11.7,223.0,163.69,137.8
2018,5,30,8,45,15.0,215.0,7.25,11.8,225.0,167.14,140.34
2018,5,30,9,0,11.0,219.0,7.2,11.9,227.0,171.75,137.35
2018,5,30,9,15,30.5,266.5,7.2,12.05,290.5,196.05,155.84
2018,5,30,9,30,50.0,314.0,7.2,12.2,354.0,233.79,185.16
2018,5,30,9,45,88.0,355.0,7.2,12.4,428.5,274.77,216.39
2018,5,30,10,0,126.0,396.0,7.2,12.6,503.0,309.1,242.71
2018,5,30,10,15,104.5,406.5,7.2,12.75,497.5,333.22,263.01
2018,5,30,10,30,83.0,417.0,7.2,12.9,492.0,343.29,271.73
2018,5,30,10,45,70.5,414.5,7.2,13.05,479.0,346.36,274.51
2018,5,30,11,0,58.0,412.0,7.2,13.2,466.0,347.74,275.75
2018,5,30,11,15,73.0,422.0,7.25,13.25,491.0,371.8,294.98
2018,5,30,11,30,88.0,432.0,7.3,13.3,516.0,397.67,315.66
2018,5,30,11,45,86.5,443.0,7.35,13.35,526.0,415.44,329.77
2018,5,30,12,0,85.0,454.0,7.4,13.4,536.0,433.43,343.99
2018,5,30,12,15,122.5,465.5,7.5,13.35,583.5,483.82,384.42
2018,5,30,12,30,160.0,477.0,7.6,13.3,631.0,536.48,426.52
2018,5,30,12,45,202.5,466.0,7.65,13.25,658.5,576.82,459.34
2018,5,30,13,0,245.0,455.0,7.7,13.2,686.0,628.12,500.52
2018,5,30,13,15,257.0,444.0,7.75,13.15,682.5,647.17,516.25
2018,5,30,13,30,269.0,433.0,7.8,13.1,679.0,665.32,531.43
2018,5,30,13,45,409.0,362.0,7.85,13.05,725.5,757.53,607.23
2018,5,30,14,0,549.0,291.0,7.9,13.0,772.0,840.8,675.78
2018,5,30,14,15,684.5,222.0,7.9,12.9,800.5,927.35,745.7
2018,5,30,14,30,820.0,153.0,7.9,12.8,829.0,998.33,799.87
2018,5,30,14,45,720.5,186.0,7.85,12.75,761.0,956.76,769.83
2018,5,30,15,0,621.0,219.0,7.8,12.7,693.0,902.02,729.98
2018,5,30,15,15,574.0,222.0,7.8,12.7,641.5,857.28,697.09
2018,5,30,15,30,527.0,225.0,7.8,12.7,590.0,818.39,668.1
2018,5,30,15,45,639.5,177.0,7.85,12.5,590.5,891.19,728.23
2018,5,30,16,0,752.0,129.0,7.9,12.3,591.0,948.93,774.9
2018,5,30,16,15,715.5,127.0,7.9,12.15,538.0,906.03,744.57
2018,5,30,16,30,679.0,125.0,7.9,12.0,485.0,860.97,712.6
2018,5,30,16,45,654.5,120.0,7.9,11.85,438.5,822.16,685.09
2018,5,30,17,0,630.0,115.0,7.9,11.7,392.0,781.46,655.6
2018,5,30,17,15,567.0,107.5,7.85,11.5,333.0,700.45,593.01
2018,5,30,17,30,504.0,100.0,7.8,11.3,274.0,612.66,523.26
2018,5,30,17,45,459.5,94.0,7.7,11.1,233.0,554.48,476.01
2018,5,30,18,0,415.0,88.0,7.6,10.9,192.0,497.86,428.23
2018,5,30,18,15,330.5,76.0,7.5,10.8,147.0,402.88,344.93
2018,5,30,18,30,246.0,64.0,7.4,10.7,102.0,313.69,264.37
2018,5,30,18,45,153.5,46.0,7.3,10.55,67.0,204.96,164.53
2018,5,30,19,0,61.0,28.0,7.2,10.4,32.0,91.98,31.86
2018,5,30,19,15,30.5,14.5,7.15,10.45,16.5,31.91,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.5,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,10.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,10.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,10.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,6.2,10.5,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,6.2,10.5,12.0,9.39,0.0
2018,5,31,5,15,111.5,27.5,6.2,10.6,39.0,21.36,5.06
2018,5,31,5,30,198.0,44.0,6.2,10.7,66.0,33.69,23.2
2018,5,31,5,45,196.0,46.0,6.25,10.8,77.0,34.76,25.23
2018,5,31,6,0,194.0,48.0,6.3,10.9,88.0,35.76,26.55
2018,5,31,6,15,97.0,48.5,6.35,11.0,68.5,37.39,28.21
2018,5,31,6,30,0.0,49.0,6.4,11.1,49.0,40.52,31.09
2018,5,31,6,45,8.0,73.5,6.45,11.2,76.5,60.67,49.2
2018,5,31,7,0,16.0,98.0,6.5,11.3,104.0,79.59,66.0
2018,5,31,7,15,75.0,149.0,6.5,11.4,184.5,112.45,94.96
2018,5,31,7,30,134.0,200.0,6.5,11.5,265.0,138.65,117.66
2018,5,31,7,45,131.0,215.0,6.5,11.65,284.5,147.56,124.96
2018,5,31,8,0,128.0,230.0,6.5,11.8,304.0,156.1,131.9
2018,5,31,8,15,142.5,251.0,6.5,11.95,339.5,167.75,141.49
2018,5,31,8,30,157.0,272.0,6.5,12.1,375.0,178.94,150.63
2018,5,31,8,45,142.5,290.0,6.5,12.25,388.5,187.58,157.53
2018,5,31,9,0,128.0,308.0,6.5,12.4,402.0,206.03,161.8
2018,5,31,9,15,158.5,333.0,6.55,12.55,455.5,236.12,182.54
2018,5,31,9,30,189.0,358.0,6.6,12.7,509.0,270.34,207.89
2018,5,31,9,45,207.0,364.5,6.7,12.85,536.0,295.4,227.58
2018,5,31,10,0,225.0,371.0,6.8,13.0,563.0,309.82,239.58
2018,5,31,10,15,243.0,389.5,6.8,13.05,603.0,347.13,270.31
2018,5,31,10,30,261.0,408.0,6.8,13.1,643.0,387.1,303.18
2018,5,31,10,45,259.0,419.5,6.85,13.15,657.0,416.2,327.69
2018,5,31,11,0,257.0,431.0,6.9,13.2,671.0,445.52,352.05
2018,5,31,11,15,360.0,391.5,6.9,13.25,732.5,496.46,393.57
2018,5,31,11,30,463.0,352.0,6.9,13.3,794.0,552.69,439.67
2018,5,31,11,45,478.5,351.0,6.95,13.3,810.0,593.71,473.13
2018,5,31,12,0,494.0,350.0,7.0,13.3,826.0,635.45,506.84
2018,5,31,12,15,681.5,255.0,6.9,13.35,910.0,725.15,579.93
2018,5,31,12,30,869.0,160.0,6.8,13.4,994.0,811.87,650.18
2018,5,31,12,45,800.5,188.0,6.75,13.4,950.5,828.7,662.44
2018,5,31,13,0,732.0,216.0,6.7,13.4,907.0,837.17,668.13
2018,5,31,13,15,740.5,205.5,6.65,13.4,894.0,866.04,690.62
2018,5,31,13,30,749.0,195.0,6.6,13.4,881.0,884.57,704.61
2018,5,31,13,45,815.5,165.0,6.5,13.4,894.5,943.75,748.41
2018,5,31,14,0,882.0,135.0,6.4,13.4,908.0,988.2,780.91
2018,5,31,14,15,875.5,132.5,6.4,13.35,878.0,1000.46,790.76
2018,5,31,14,30,869.0,130.0,6.4,13.3,848.0,1009.27,798.43
2018,5,31,14,45,860.5,127.5,6.35,13.3,812.0,1012.64,801.88
2018,5,31,15,0,852.0,125.0,6.3,13.3,776.0,1025.86,812.68
2018,5,31,15,15,839.0,122.5,6.3,13.3,734.5,1017.83,808.48
2018,5,31,15,30,826.0,120.0,6.3,13.3,693.0,1006.38,802.05
2018,5,31,15,45,809.5,116.5,6.3,13.1,647.5,986.92,790.48
2018,5,31,16,0,793.0,113.0,6.3,12.9,602.0,964.32,776.65
2018,5,31,16,15,771.5,109.5,6.3,12.8,553.0,933.76,756.57
2018,5,31,16,30,750.0,106.0,6.3,12.7,504.0,907.37,739.52
2018,5,31,16,45,721.0,101.5,6.25,12.55,453.0,863.8,709.07
2018,5,31,17,0,692.0,97.0,6.2,12.4,402.0,818.49,676.84
2018,5,31,17,15,652.5,92.0,6.2,12.2,351.0,761.36,634.97
2018,5,31,17,30,613.0,87.0,6.2,12.0,300.0,703.63,591.42
2018,5,31,17,45,557.5,79.5,6.15,11.8,249.5,628.6,532.21
2018,5,31,18,0,502.0,72.0,6.1,11.6,199.0,554.76,471.77
2018,5,31,18,15,422.0,63.0,6.0,11.4,153.5,461.07,392.26
2018,5,31,18,30,342.0,54.0,5.9,11.2,108.0,372.39,313.67
2018,5,31,18,45,233.0,41.0,5.8,11.0,72.0,266.54,215.48
2018,5,31,19,0,124.0,28.0,5.7,10.8,36.0,155.1,66.27
2018,5,31,19,15,63.5,15.0,5.6,10.75,19.0,53.53,0.0
2018,5,31,19,30,3.0,2.0,5.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.65,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,6.0,3.55,10.05,6.5,0.0,0.0
2018,6,1,5,0,53.0,12.0,3.6,10.2,13.0,10.24,0.0
2018,6,1,5,15,162.0,26.0,3.5,10.35,41.5,20.2,5.02
2018,6,1,5,30,271.0,40.0,3.4,10.5,70.0,30.91,20.92
2018,6,1,5,45,345.0,49.5,3.35,10.65,108.0,38.02,28.19
2018,6,1,6,0,419.0,59.0,3.3,10.8,146.0,46.74,36.46
2018,6,1,6,15,502.5,66.0,3.15,11.0,198.0,51.38,40.86
2018,6,1,6,30,586.0,73.0,3.0,11.2,250.0,56.04,45.09
2018,6,1,6,45,629.5,78.5,2.85,11.4,300.5,59.14,47.8
2018,6,1,7,0,673.0,84.0,2.7,11.6,351.0,62.18,50.35
2018,6,1,7,15,706.0,88.0,2.6,11.9,402.0,63.96,51.71
2018,6,1,7,30,739.0,92.0,2.5,12.2,453.0,71.83,58.42
2018,6,1,7,45,764.0,95.0,2.4,12.45,503.0,72.83,59.03
2018,6,1,8,0,789.0,98.0,2.3,12.7,553.0,73.78,59.6
2018,6,1,8,15,808.5,100.5,2.2,13.05,600.5,74.25,59.73
2018,6,1,8,30,828.0,103.0,2.1,13.4,648.0,74.67,59.82
2018,6,1,8,45,843.5,105.0,2.05,13.8,692.0,85.6,69.0
2018,6,1,9,0,859.0,107.0,2.0,14.2,736.0,123.3,73.46
2018,6,1,9,15,874.5,106.5,2.0,14.5,776.0,174.09,100.71
2018,6,1,9,30,890.0,106.0,2.0,14.8,816.0,226.7,139.54
2018,6,1,9,45,904.0,104.0,2.0,15.1,851.0,279.65,183.88
2018,6,1,10,0,918.0,102.0,2.0,15.4,886.0,333.84,231.32
2018,6,1,10,15,924.0,103.0,2.1,15.65,913.0,388.37,279.78
2018,6,1,10,30,930.0,104.0,2.2,15.9,940.0,442.94,327.65
2018,6,1,10,45,933.5,105.5,2.3,16.15,960.5,496.59,373.78
2018,6,1,11,0,937.0,107.0,2.4,16.4,981.0,549.64,418.21
2018,6,1,11,15,939.5,107.5,2.55,16.7,994.0,600.63,460.0
2018,6,1,11,30,942.0,108.0,2.7,17.0,1007.0,650.54,499.88
2018,6,1,11,45,943.0,108.0,2.8,17.3,1012.5,697.84,536.69
2018,6,1,12,0,944.0,108.0,2.9,17.6,1018.0,743.57,571.49
2018,6,1,12,15,944.0,107.5,3.05,17.7,1016.0,786.4,604.0
2018,6,1,12,30,944.0,107.0,3.2,17.8,1014.0,827.15,633.01
2018,6,1,12,45,942.0,107.5,3.4,17.95,1005.0,864.86,659.98
2018,6,1,13,0,940.0,108.0,3.6,18.1,996.0,899.97,685.14
2018,6,1,13,15,937.0,106.5,3.8,18.1,979.0,929.57,706.92
2018,6,1,13,30,934.0,105.0,4.0,18.1,962.0,956.08,726.68
2018,6,1,13,45,929.0,104.0,4.2,18.1,938.0,978.01,743.41
2018,6,1,14,0,924.0,103.0,4.4,18.1,914.0,996.57,758.09
2018,6,1,14,15,917.0,102.0,4.55,18.0,883.5,1009.78,769.69
2018,6,1,14,30,910.0,101.0,4.7,17.9,853.0,1019.5,779.1
2018,6,1,14,45,901.5,99.0,4.85,17.8,817.0,1023.12,784.48
2018,6,1,15,0,893.0,97.0,5.0,17.7,781.0,1023.22,787.6
2018,6,1,15,15,881.5,95.5,5.0,17.7,740.0,1017.38,785.18
2018,6,1,15,30,870.0,94.0,5.0,17.7,699.0,1008.18,780.6
2018,6,1,15,45,855.5,91.5,5.3,17.35,653.5,991.49,774.27
2018,6,1,16,0,841.0,89.0,5.6,17.0,608.0,971.7,765.5
2018,6,1,16,15,822.0,86.0,5.65,16.65,559.5,955.45,757.49
2018,6,1,16,30,803.0,83.0,5.7,16.3,511.0,924.76,738.82
2018,6,1,16,45,777.5,80.0,5.75,16.0,460.5,885.27,713.24
2018,6,1,17,0,752.0,77.0,5.8,15.7,410.0,843.79,685.64
2018,6,1,17,15,717.5,72.5,5.7,15.3,358.5,790.29,647.67
2018,6,1,17,30,683.0,68.0,5.6,14.9,307.0,735.84,607.89
2018,6,1,17,45,634.5,63.0,5.5,14.5,257.0,674.42,561.16
2018,6,1,18,0,586.0,58.0,5.4,14.1,207.0,608.22,508.58
2018,6,1,18,15,513.5,51.0,5.15,13.75,160.5,521.29,436.28
2018,6,1,18,30,441.0,44.0,4.9,13.4,114.0,438.01,363.94
2018,6,1,18,45,328.0,35.0,4.6,13.1,77.0,327.23,263.37
2018,6,1,19,0,215.0,26.0,4.3,12.8,40.0,211.45,101.63
2018,6,1,19,15,113.0,14.0,4.05,12.7,21.0,84.51,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.45,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.2,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.3,14.0,10.24,0.0
2018,6,2,5,15,219.5,23.5,1.45,11.55,44.0,19.51,5.04
2018,6,2,5,30,349.0,35.0,1.4,11.8,74.0,28.81,19.07
2018,6,2,5,45,440.0,42.5,1.35,12.0,117.0,34.36,24.84
2018,6,2,6,0,531.0,50.0,1.3,12.2,160.0,39.92,30.2
2018,6,2,6,15,589.5,56.0,1.3,12.5,209.0,44.05,34.08
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,48.14,37.76
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,55.01,43.82
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,57.59,45.94
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,59.22,47.14
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,60.84,48.3
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,62.3,49.32
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,72.81,58.21
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,74.12,59.02
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,75.31,59.75
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,76.6,60.57
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,116.11,65.85
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,170.21,95.59
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,225.17,136.28
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,280.0,182.1
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,334.91,229.91
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,388.94,277.15
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,442.98,323.69
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,495.61,368.1
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,547.65,410.79
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,598.29,451.44
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,647.92,490.22
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,695.11,525.96
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,740.78,559.7
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,784.27,591.91
