Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,440.32,325.17
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,493.87,371.71
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,546.8,416.63
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,598.13,459.34
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,648.33,500.16
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,696.23,538.51
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,742.57,574.96
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,785.74,608.35
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,826.81,638.32
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,864.79,666.64
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,900.19,693.21
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,931.02,716.58
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,958.82,737.98
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,982.58,756.54
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,1003.05,772.98
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,1017.68,785.3
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,1028.85,795.39
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,1033.98,801.07
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,1035.6,804.49
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,1030.63,802.61
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,1022.24,798.5
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,1008.01,791.45
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,990.63,782.25
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,965.14,766.75
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,948.31,757.56
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,910.34,732.63
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,870.24,705.81
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,819.23,670.08
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,767.06,632.52
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,706.8,587.37
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,641.68,536.46
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,557.25,467.29
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,475.84,397.57
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,366.49,301.36
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,261.79,187.08
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,110.37,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.27,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,11.95,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.66,7.4
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,32.18,22.04
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,37.2,27.32
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,42.33,32.29
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,46.01,35.76
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,49.69,39.07
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,56.3,44.9
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,58.49,46.68
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,60.13,47.92
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,61.75,49.11
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,62.87,49.85
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,73.09,58.54
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,74.42,59.43
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,75.62,60.22
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,76.64,60.85
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,116.86,66.28
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,170.18,95.63
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,224.55,136.48
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,279.65,183.42
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,335.2,233.02
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,389.65,282.28
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,444.11,331.05
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,497.81,378.37
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,550.91,424.05
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,602.32,467.34
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,652.64,508.69
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,700.05,546.93
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,745.85,583.14
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,788.57,616.79
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,829.09,646.79
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,865.19,673.18
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,898.53,697.58
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,928.43,720.21
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,955.27,740.77
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,977.56,758.34
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,996.52,773.73
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,1010.16,785.38
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,1020.33,794.76
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,1025.01,800.55
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,1026.21,804.05
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,1020.33,801.44
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,1011.05,796.57
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,996.47,790.19
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,990.75,790.4
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,965.31,774.4
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,937.08,756.34
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,899.28,731.27
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,859.36,704.19
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,808.05,667.63
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,761.67,633.98
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,696.52,584.04
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,631.99,532.74
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,548.27,463.19
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,467.6,393.31
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,361.28,298.81
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,260.22,188.7
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,109.5,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.27,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,5.12,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,11.74,1.76
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,18.44,10.27
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,23.34,15.12
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,29.65,21.06
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,33.82,24.96
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,36.36,27.29
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,45.52,35.5
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,54.7,43.62
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,80.08,66.04
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,104.05,86.89
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,118.32,98.97
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,132.42,110.78
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,135.98,113.39
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,139.43,115.92
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,149.85,124.38
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,161.2,127.53
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,195.94,154.73
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,217.96,171.41
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,236.43,185.58
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,255.71,200.41
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,277.82,217.5
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,301.18,235.58
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,338.04,263.91
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,378.39,294.95
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,426.24,332.12
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,487.91,379.89
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,525.59,409.46
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,571.85,445.46
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,589.29,458.88
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,605.0,470.96
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,575.56,448.72
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,532.14,415.9
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,517.11,404.43
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,485.79,380.42
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,633.69,498.56
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,776.84,609.66
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,915.21,714.13
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,1026.7,793.18
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,1030.84,797.13
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,1031.43,799.59
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,1007.32,784.27
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,992.69,775.88
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,996.17,780.97
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,984.09,775.02
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,968.59,766.68
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,938.61,747.88
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,898.99,721.75
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,857.34,693.71
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,805.5,657.63
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,758.78,624.47
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,691.83,574.28
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,625.61,522.7
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,538.31,451.43
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,454.15,379.79
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,343.5,282.78
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,244.56,177.9
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,97.42,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,18.31,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,6.83,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,12.92,2.46
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,19.24,10.93
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.46,16.08
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,30.5,21.77
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,33.66,24.77
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,38.03,28.73
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,48.44,38.05
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,58.88,47.27
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,74.07,60.6
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,88.77,73.35
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,93.33,77.06
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,97.82,80.7
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,100.77,82.98
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,103.66,85.21
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,109.52,90.03
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,115.59,90.79
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,112.87,85.64
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,121.28,89.39
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,135.03,103.45
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,144.22,113.24
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,146.97,115.32
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,149.72,117.42
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,148.33,116.17
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,146.93,114.95
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,156.32,122.5
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,165.91,130.21
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,164.84,129.34
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,163.71,128.45
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,160.9,126.19
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,157.96,123.84
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,155.31,121.73
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,152.53,119.53
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,162.93,128.08
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,173.48,136.76
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,193.87,153.42
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,214.75,170.49
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,223.55,177.86
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,232.64,185.52
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,229.9,183.72
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,227.18,181.99
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,247.12,198.86
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,288.15,232.76
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,283.62,230.13
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,278.95,227.47
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,290.1,238.22
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,301.03,248.85
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,358.7,299.17
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,392.9,330.29
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,426.1,360.34
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,434.2,369.91
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,415.95,356.32
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,415.25,356.04
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,357.48,305.76
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,301.58,255.56
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,210.54,174.15
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,143.0,103.78
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,53.13,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,8.3,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,8.54,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,15.56,4.06
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,22.96,14.14
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.67,22.49
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,41.16,31.33
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,48.6,38.2
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,59.63,48.14
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,77.19,63.71
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,94.45,78.78
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,119.06,100.04
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,136.04,114.36
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,150.49,126.31
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,164.58,137.83
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,171.28,142.95
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,186.09,154.92
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,137.42,113.24
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,139.23,91.87
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,179.07,109.51
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,228.9,142.45
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,280.46,185.63
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,333.28,232.04
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,380.85,276.73
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,429.76,320.98
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,466.63,354.6
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,499.18,383.03
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,545.58,420.87
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,594.22,459.84
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,639.83,496.32
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,683.14,530.84
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,742.17,576.41
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,802.44,622.29
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,792.79,614.46
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,768.25,595.83
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,765.41,595.1
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,756.82,589.97
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,828.78,646.0
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,898.39,699.15
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,960.17,744.51
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,1015.54,785.31
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,1019.53,790.6
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,1020.1,794.0
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,1000.71,781.89
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,964.82,758.15
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,634.67,515.86
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,247.98,202.26
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,221.71,181.01
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,180.28,146.4
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,226.67,186.89
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,256.97,213.99
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,344.87,291.16
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,426.94,362.45
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,447.6,381.24
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,442.89,378.88
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,391.99,334.91
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,342.11,290.06
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,261.16,216.37
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,187.31,138.02
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,67.0,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,10.39,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.56,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,8.22,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,13.99,6.38
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,22.27,14.09
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,30.56,21.77
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,42.21,32.37
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,53.64,42.66
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,71.39,58.43
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,88.8,73.68
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,107.71,90.03
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,126.3,105.89
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,141.01,118.17
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,155.58,130.2
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,165.66,138.31
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,175.62,146.28
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,183.56,152.48
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,180.53,142.29
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,196.25,154.1
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,212.43,166.46
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,238.46,186.35
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,266.18,207.55
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,290.95,226.36
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,317.28,246.34
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,318.29,247.11
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,317.81,246.69
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,351.85,272.58
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,388.21,299.92
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,412.33,318.0
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,437.9,337.17
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,464.79,357.45
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,497.8,382.12
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,523.25,401.24
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,549.25,420.77
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,586.02,448.87
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,623.91,477.61
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,677.9,518.93
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,719.15,551.14
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,775.43,594.4
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,814.42,625.66
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,897.24,686.82
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,961.48,731.52
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,985.22,748.52
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,992.22,754.71
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,989.37,755.13
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,971.08,745.25
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,943.47,729.39
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,913.17,711.55
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,874.54,687.29
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,833.9,661.18
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,788.07,630.77
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,735.92,594.75
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,669.8,547.03
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,604.4,497.78
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,522.23,432.43
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,442.88,366.4
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,340.72,278.22
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,248.45,183.29
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,132.68,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,22.27,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.56,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,7.39,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,12.34,4.97
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,19.36,11.54
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,26.4,18.06
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,31.79,23.03
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,37.19,27.9
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,47.19,36.8
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,57.2,45.59
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,81.92,67.19
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,105.46,87.4
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,128.77,107.1
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,151.5,126.01
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,167.9,139.35
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,184.08,152.38
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,192.87,159.17
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,219.56,171.07
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,246.51,189.73
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,262.99,200.77
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,298.68,225.41
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,329.67,247.47
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,368.72,276.95
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,406.06,306.07
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,451.09,342.26
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,486.18,370.25
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,523.61,399.86
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,571.71,437.02
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,596.63,456.32
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,619.51,473.82
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,608.86,465.96
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,591.09,452.54
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,544.51,418.46
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,495.59,381.86
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,473.05,365.58
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,458.45,354.89
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,611.24,474.88
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,759.81,587.66
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,895.09,688.43
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,1003.54,763.91
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,1007.76,767.48
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,1008.56,769.81
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,1002.85,767.45
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,993.81,763.0
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,978.51,755.46
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,972.23,754.32
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,946.32,739.26
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,917.73,722.32
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,879.53,697.92
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,839.29,671.66
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,742.52,602.52
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,641.52,528.01
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,560.32,466.15
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,490.45,410.99
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,442.1,371.12
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,398.95,333.24
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,304.69,250.21
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,223.15,165.77
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,111.84,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,7.47,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.41,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,6.19,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,9.5,2.52
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.9,8.48
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,23.47,15.45
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,20.08,12.51
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,19.78,12.26
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,26.41,18.23
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,33.05,24.14
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,64.73,52.28
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,93.9,77.76
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,93.68,77.21
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,93.31,76.58
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,97.0,79.47
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,100.63,82.31
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,108.76,89.01
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,117.07,91.56
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,141.25,110.82
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,165.81,130.16
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,198.35,155.6
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,231.7,181.49
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,258.23,199.6
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,306.3,236.16
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,329.76,255.53
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,354.97,276.33
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,398.05,310.59
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,443.06,345.78
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,459.7,359.38
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,475.49,372.27
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,516.69,404.82
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,565.67,442.81
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,714.57,558.86
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,860.22,666.59
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,903.12,697.36
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,943.93,727.41
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,966.16,744.27
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,985.11,759.51
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,999.28,772.0
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,1010.04,782.31
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,1014.35,788.29
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,1015.22,792.03
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,1010.09,790.0
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,1001.64,785.78
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,986.32,778.5
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,979.89,777.72
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,953.79,761.6
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,924.97,743.51
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,887.76,718.99
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,848.48,692.54
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,798.91,657.13
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,754.02,624.54
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,675.45,564.72
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,598.49,504.1
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,483.69,409.68
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,369.5,312.52
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,274.88,228.01
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,188.29,141.07
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,102.25,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,17.77,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.41,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.29,1.05
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,19.67,11.29
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,23.72,15.45
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,27.79,19.37
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,25.3,17.26
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,26.4,18.29
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,33.87,25.0
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,41.36,31.65
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,61.81,49.77
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,81.27,66.78
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,94.42,78.05
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,107.41,89.07
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,114.46,94.84
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,121.44,100.52
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,144.55,120.0
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,168.23,133.37
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,199.74,157.28
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,244.36,191.4
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,254.19,192.0
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,298.16,222.36
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,347.76,261.75
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,402.23,306.19
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,433.53,334.75
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,461.71,360.01
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,496.85,389.89
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,531.3,418.63
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,572.85,452.41
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,614.73,486.0
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,659.11,521.16
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,703.96,556.33
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,745.55,588.92
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,786.42,620.79
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,794.11,626.82
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,797.86,630.01
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,852.93,673.58
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,906.28,714.47
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,973.03,763.85
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,1032.94,807.98
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,1039.0,813.4
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,1041.53,816.8
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,1022.78,804.98
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,1000.73,790.99
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,980.97,778.83
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,945.65,755.3
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,920.69,739.39
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,892.97,721.31
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,889.92,721.63
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,882.39,718.46
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,799.96,658.02
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,714.44,593.9
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,606.27,509.84
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,494.72,419.99
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,411.73,350.38
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,332.99,281.29
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,265.76,220.0
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,203.44,153.18
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,115.55,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,27.86,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,4.27,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.14,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.31,4.94
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.94,6.75
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,16.83,9.5
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,20.2,12.64
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,22.26,14.52
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,29.72,21.23
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,37.21,27.88
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,63.9,51.58
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,88.73,73.3
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,103.96,86.32
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,118.98,99.02
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,126.02,104.7
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,133.0,110.3
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,136.68,113.06
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,140.86,111.07
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,159.79,125.92
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,179.2,141.04
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,208.23,163.76
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,238.08,186.98
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,278.18,216.46
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,348.14,269.94
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,408.36,314.8
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,507.57,391.97
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,567.32,440.26
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,629.3,489.71
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,674.42,525.78
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,718.3,560.27
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,765.97,597.43
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,804.07,627.47
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,856.31,665.75
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,907.09,702.75
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,939.09,726.17
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,968.07,747.67
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,992.48,766.07
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,1013.58,782.3
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,1029.34,794.28
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,1041.59,804.0
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,1047.72,809.48
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,1050.26,812.67
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,1046.32,811.53
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,1038.92,808.17
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,1024.92,799.32
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,1007.68,788.33
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,983.45,773.81
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,956.47,757.29
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,931.3,741.57
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,892.57,715.73
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,843.21,681.72
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,792.56,645.9
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,728.3,598.57
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,670.91,554.72
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,588.53,488.72
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,508.92,422.0
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,400.3,328.58
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,298.88,225.91
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,166.03,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,38.81,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,11.1,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,20.4,5.89
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,29.7,19.8
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,35.91,26.15
