Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.41,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,13.91,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,24.11,14.48
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,36.88,26.69
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,50.4,39.14
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,65.96,53.25
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,81.21,66.86
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,94.31,78.32
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,109.13,91.06
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,123.05,102.8
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,136.55,114.02
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,149.24,124.36
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,161.52,134.24
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,174.22,144.4
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,186.41,154.03
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,197.75,162.89
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,217.28,166.76
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,246.28,184.83
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,275.97,206.19
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,291.27,216.87
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,323.69,241.87
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,345.42,260.25
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,366.5,278.11
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,351.92,269.74
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,321.2,247.56
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,315.27,243.45
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,307.9,238.02
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,304.22,235.37
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,299.77,232.11
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,298.23,231.19
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,296.43,230.08
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,307.42,238.89
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,327.4,254.57
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,322.33,251.09
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,316.73,247.28
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,358.57,281.1
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,402.3,316.16
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,489.46,385.32
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,580.91,456.53
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,639.92,503.56
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,698.55,550.22
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,807.8,634.02
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,901.64,704.99
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,882.68,692.95
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,860.88,679.74
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,835.3,663.39
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,798.28,638.56
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,749.28,604.77
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,699.25,569.61
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,650.88,535.12
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,601.73,499.07
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,548.84,458.78
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,496.03,417.07
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,423.55,356.89
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,353.78,296.69
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,275.85,227.33
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,203.59,154.38
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,111.52,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,19.15,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,3.41,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,9.74,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,16.06,7.73
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,22.83,14.41
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,28.77,20.02
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,36.01,26.68
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,42.19,32.27
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,50.94,40.05
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,59.71,47.72
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,81.74,66.96
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,103.07,85.31
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,104.88,86.49
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,106.55,87.56
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,112.87,92.66
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,119.13,97.68
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,131.9,108.21
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,144.93,113.59
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,181.48,142.11
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,206.06,160.66
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,236.06,183.5
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,268.09,207.95
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,275.15,213.58
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,281.38,218.57
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,302.3,234.6
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,324.43,251.5
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,367.85,284.76
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,414.99,320.67
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,476.67,368.91
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,557.69,431.5
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,671.65,520.14
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,789.12,610.06
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,836.62,643.51
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,882.83,675.95
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,913.25,697.1
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,940.74,716.32
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,963.77,732.87
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,983.56,747.33
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,998.11,758.15
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,1009.26,766.83
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,1013.96,771.44
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,1015.19,773.9
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,1009.99,771.88
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,1014.29,776.58
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,998.83,768.37
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,980.19,758.18
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,952.89,741.96
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,922.83,723.74
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,883.26,698.65
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,848.37,676.56
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,795.22,640.61
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,741.19,602.99
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,672.88,552.99
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,605.23,501.46
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,519.89,433.17
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,437.26,364.11
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,332.3,273.13
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,239.32,181.28
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,131.02,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,22.72,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.85,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.69,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,6.56,0.0
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,10.27,3.38
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,13.98,6.84
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,16.05,8.79
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,18.12,10.69
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,23.5,15.52
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,28.9,20.3
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,44.7,34.29
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,60.56,48.16
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,71.88,57.88
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,82.58,66.97
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,102.55,84.0
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,122.07,100.44
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,148.34,122.45
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,174.77,137.71
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,193.08,151.46
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,199.58,155.93
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,217.29,169.52
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,235.77,183.75
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,269.59,209.71
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,305.98,237.65
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,335.02,259.99
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,365.85,283.65
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,427.17,331.11
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,515.14,399.25
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,561.09,434.97
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,609.79,472.6
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,656.32,508.1
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,704.14,544.15
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,795.66,614.76
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,879.49,675.56
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,913.65,698.41
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,945.08,719.59
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,973.58,739.14
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,998.96,756.59
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,1015.22,768.45
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,1028.01,778.18
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,1034.68,783.95
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,1037.78,787.53
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,1034.88,787.1
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,1028.53,784.54
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,1015.16,777.81
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,998.57,769.02
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,974.77,755.51
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,948.15,740.0
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,923.45,725.51
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,885.24,701.08
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,837.32,669.53
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,788.05,636.04
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,725.97,591.46
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,670.08,549.75
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,590.68,487.27
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,513.9,423.76
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,410.83,335.59
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,314.54,238.08
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,177.85,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,45.93,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,2.56,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,11.3,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,20.18,11.06
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,25.76,16.99
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,32.69,23.54
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,47.27,36.78
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,60.06,48.26
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,76.15,62.49
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,92.04,76.3
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,91.12,75.17
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,94.63,77.9
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,72.18,57.98
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,66.0,52.37
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,67.52,53.46
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,68.93,54.46
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,69.85,55.03
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,90.56,54.23
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,143.7,77.03
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,198.17,114.1
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,257.58,164.08
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,311.59,211.96
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,348.2,253.52
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,379.38,285.76
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,400.4,302.46
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,420.89,318.53
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,475.13,360.22
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,555.49,421.71
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,628.91,478.16
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,708.23,538.7
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,753.46,572.81
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,797.39,604.87
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,841.78,636.42
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,884.42,666.67
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,916.54,689.24
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,945.68,709.93
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,970.32,727.66
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,991.66,743.33
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,1007.72,755.35
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,1020.29,765.23
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,1027.31,771.43
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,1030.77,775.48
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,1027.75,774.96
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,1021.28,772.33
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,997.28,758.02
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,970.43,741.91
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,951.64,731.72
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,929.67,719.25
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,899.63,700.82
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,877.61,687.92
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,799.98,635.0
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,728.27,585.11
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,515.52,424.18
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,307.38,255.59
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,241.15,200.43
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,161.61,132.57
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,123.9,98.8
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,86.68,61.92
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,62.21,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,22.27,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,1.71,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,3.79,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,5.74,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,7.8,1.15
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,9.86,3.1
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,37.92,28.2
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,62.89,50.46
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,71.21,57.75
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,79.34,64.75
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,98.52,81.3
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,117.03,97.03
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,114.44,94.37
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,111.36,91.35
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,131.58,108.26
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,160.63,132.41
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,164.15,134.86
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,168.16,131.61
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,164.19,127.81
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,159.46,123.65
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,180.48,139.72
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,193.41,149.36
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,271.49,204.75
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,384.1,288.42
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,432.52,326.32
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,484.97,368.24
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,536.6,410.06
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,591.3,453.69
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,645.45,497.05
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,700.66,541.01
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,743.88,574.55
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,785.44,605.5
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,818.95,629.9
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,849.4,652.19
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,877.96,673.47
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,903.57,692.78
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,923.41,707.83
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,927.79,712.16
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,955.77,733.77
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,993.33,762.09
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,999.07,768.24
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,1001.33,772.31
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,978.39,757.61
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,965.15,750.01
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,908.24,712.86
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,841.7,668.03
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,839.73,669.35
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,833.39,667.22
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,823.82,662.53
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,809.88,654.53
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,776.94,631.51
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,736.84,602.56
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,685.98,564.37
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,630.31,521.0
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,558.32,462.8
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,488.64,403.8
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,390.65,318.82
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,299.66,224.81
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,167.5,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,40.13,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,6.83,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,13.09,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,19.38,10.11
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,27.03,17.94
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,34.7,25.14
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,48.19,37.38
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,66.23,53.51
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,75.5,61.66
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,87.19,71.77
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,94.94,78.27
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,96.29,79.1
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,74.92,60.16
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,69.62,55.3
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,75.93,60.54
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,81.86,65.41
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,107.68,87.27
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,146.22,106.85
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,161.24,102.17
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,200.9,123.6
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,251.06,164.36
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,302.28,208.91
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,354.92,256.05
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,406.55,302.01
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,456.31,345.44
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,506.58,388.42
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,555.99,430.08
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,603.75,469.78
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,659.68,514.97
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,716.81,560.4
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,746.79,583.91
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,779.32,608.46
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,803.37,625.44
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,816.93,634.46
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,822.59,639.68
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,823.84,641.62
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,905.73,705.63
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,966.83,750.77
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,934.57,729.17
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,874.82,685.81
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,960.29,752.14
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,1018.69,795.99
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,1011.61,792.19
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,1001.21,786.48
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,962.89,762.56
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,916.47,732.37
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,920.63,738.36
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,926.02,745.22
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,899.06,727.91
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,869.45,708.5
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,825.58,677.51
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,780.24,644.68
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,720.61,599.54
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,660.93,552.69
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,589.74,494.17
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,515.84,430.71
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,417.53,344.0
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,325.9,246.33
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,180.45,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,42.01,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,5.97,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,15.42,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,24.88,14.49
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,29.73,20.32
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,34.68,25.18
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,41.57,31.57
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,45.4,35.08
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,48.63,37.93
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,51.81,40.64
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,54.03,42.44
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,56.2,44.15
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,65.95,52.5
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,68.25,54.28
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,70.03,55.59
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,71.67,56.79
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,72.8,57.55
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,89.24,56.08
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,141.49,77.37
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,195.02,113.61
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,249.34,157.92
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,304.4,206.27
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,358.82,255.37
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,413.48,304.53
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,467.18,352.09
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,520.53,398.23
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,572.64,442.29
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,623.82,484.46
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,668.19,520.26
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,707.82,551.53
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,753.08,587.07
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,797.22,620.62
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,839.57,651.57
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,879.91,681.04
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,912.59,705.05
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,942.34,727.07
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,966.65,745.01
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,987.66,760.77
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,1003.37,773.61
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,1015.59,784.21
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,1022.33,790.94
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,1025.55,795.41
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,1022.11,794.54
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,1015.21,791.41
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,1002.4,785.85
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,986.37,778.04
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,963.14,764.1
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,937.1,748.08
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,902.43,725.66
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,876.25,709.33
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,830.12,677.44
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,782.62,643.73
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,721.38,598.19
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,660.16,550.82
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,589.39,493.07
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,515.83,430.22
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,415.4,341.99
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,322.21,242.57
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,176.7,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,38.68,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,6.83,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,15.03,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,23.17,12.95
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,28.93,19.6
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,34.68,25.17
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,45.92,35.43
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,56.46,44.94
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,56.76,45.16
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,57.43,45.61
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,58.8,46.63
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,55.54,43.54
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,64.99,51.62
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,67.01,53.13
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,68.5,54.18
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,69.88,55.13
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,70.75,55.65
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,85.59,53.83
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,138.13,74.49
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,192.02,110.44
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,245.9,153.99
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,300.45,201.53
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,355.16,250.37
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,409.92,298.98
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,463.74,346.02
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,517.08,391.48
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,568.96,435.06
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,619.83,476.77
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,668.57,515.79
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,715.83,552.82
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,759.54,587.02
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,801.23,617.91
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,840.29,646.81
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,876.89,673.99
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,909.02,697.91
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,938.2,719.86
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,960.43,737.06
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,979.26,752.07
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,997.96,766.82
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,1013.23,779.33
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,1020.48,786.91
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,1024.22,792.22
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,1020.79,791.36
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,1013.89,788.23
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,1002.11,783.66
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,987.1,776.8
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,963.58,762.46
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,937.15,745.99
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,904.0,724.41
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,879.3,708.89
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,832.81,676.57
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,784.96,642.46
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,724.71,597.38
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,664.47,550.6
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,586.77,487.54
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,518.54,429.24
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,418.31,341.7
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,325.49,242.17
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,178.51,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,39.92,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,5.97,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,14.17,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,22.43,12.18
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,29.86,20.38
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,35.31,25.71
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,39.26,29.5
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,43.22,33.12
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,45.79,35.37
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,48.36,37.53
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,50.76,39.48
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,60.46,47.82
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,62.66,49.5
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,64.76,51.07
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,66.65,52.48
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,68.42,53.77
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,69.68,54.63
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,83.74,52.97
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,137.68,73.67
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,192.77,110.3
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,248.55,155.43
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,304.76,204.55
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,360.15,254.4
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,415.61,304.25
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,470.32,352.81
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,524.53,399.94
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,576.9,444.73
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,628.22,487.68
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,677.38,528.19
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,724.99,566.75
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,769.42,602.42
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,811.79,634.47
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,851.11,664.05
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,887.87,691.82
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,920.1,716.21
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,949.3,738.51
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,974.46,758.04
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,996.31,775.35
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,1012.29,788.52
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,1024.74,799.36
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,1032.2,806.82
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,1036.11,811.94
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,1033.39,811.58
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,1027.18,808.9
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,1013.93,802.66
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,997.43,794.16
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,974.31,779.96
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,948.37,763.67
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,913.45,740.36
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,886.94,723.19
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,840.84,690.75
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,793.31,656.43
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,733.51,611.28
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,673.58,564.27
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,595.69,500.04
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,527.31,440.66
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,426.97,351.73
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,333.66,248.95
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,151.75,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,40.55,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,2.56,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,10.24,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,16.84,7.6
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,23.35,14.69
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,29.67,20.7
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,31.52,22.58
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,39.35,29.66
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,55.51,44.03
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,70.97,57.58
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,90.99,74.9
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,110.58,91.58
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,126.83,105.13
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,142.89,118.34
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,156.76,129.56
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,177.03,146.03
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,193.26,158.99
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,210.82,164.73
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,236.14,181.9
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,264.11,201.74
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,277.42,210.88
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,306.71,232.96
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,331.42,252.19
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,357.04,272.13
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,382.85,291.52
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,405.1,309.04
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,443.01,338.8
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,484.02,370.7
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,517.72,396.66
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,552.09,422.81
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,577.28,442.27
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,601.8,461.1
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,618.77,474.22
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,634.22,486.2
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,650.94,499.58
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,666.23,511.93
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,729.3,560.48
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,779.6,599.72
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,911.98,697.12
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,1018.92,771.19
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,1025.91,777.18
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,1029.35,781.81
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,1026.2,781.19
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,1019.6,778.44
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,1004.97,771.51
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,987.13,762.48
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,868.98,681.38
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,745.84,594.69
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,672.89,543.07
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,612.51,499.45
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,600.85,492.78
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,586.79,483.65
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,603.01,497.6
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,604.75,499.13
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,537.4,444.57
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,471.81,389.11
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,343.85,280.43
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,224.96,164.22
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,89.66,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,18.33,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
