Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.71,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,8.96,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,15.27,6.2
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,23.7,14.95
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,33.32,23.88
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,38.62,28.86
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,45.54,35.13
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,53.86,42.5
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,61.96,49.53
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,81.92,66.87
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,101.42,83.53
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,119.65,98.82
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,137.61,113.68
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,134.22,110.3
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,137.46,112.61
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,157.99,129.45
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,178.53,139.44
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,214.7,165.85
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,254.81,194.91
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,268.34,205.26
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,280.81,215.15
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,320.98,245.03
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,355.02,270.42
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,378.89,288.91
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,403.43,307.79
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,424.72,324.25
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,446.28,340.76
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,480.55,366.66
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,517.05,394.05
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,539.77,411.22
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,562.68,428.54
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,583.6,444.58
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,604.38,460.53
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,623.01,475.5
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,632.47,484.08
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,621.34,477.24
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,607.64,468.66
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,795.79,612.77
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,957.08,727.4
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,956.51,727.62
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,952.52,727.01
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,943.08,721.98
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,930.43,714.89
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,835.67,650.32
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,721.85,568.31
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,664.93,528.15
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,584.53,469.59
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,496.53,402.4
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,389.78,318.76
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,455.35,375.35
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,515.29,425.82
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,509.83,422.91
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,500.26,415.42
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,430.82,358.67
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,364.16,301.9
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,258.03,209.66
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,143.6,102.33
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,55.28,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.41,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.71,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,6.57,0.16
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,9.04,2.42
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,11.51,4.67
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,15.23,7.99
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,18.96,11.29
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,42.64,32.21
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,66.47,52.93
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,99.03,80.9
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,129.97,106.99
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,154.38,127.19
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,182.91,150.6
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,197.04,161.8
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,212.24,173.84
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,219.77,167.5
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,246.22,184.93
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,260.0,188.97
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,292.28,209.93
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,334.25,244.99
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,377.78,281.22
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,415.11,312.57
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,452.52,343.37
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,487.11,371.46
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,520.65,398.05
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,538.13,411.38
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,550.84,420.4
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,612.17,468.09
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,677.6,518.33
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,697.11,533.13
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,714.04,546.26
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,803.21,613.63
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,891.91,675.06
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,893.91,676.46
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,904.23,684.44
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,927.48,701.57
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,960.6,725.41
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,966.48,730.78
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,969.04,734.3
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,964.17,732.43
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,956.04,728.54
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,953.89,730.22
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,936.68,721.52
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,911.16,707.07
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,882.97,690.62
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,846.45,667.64
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,807.92,642.79
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,763.73,613.25
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,713.74,578.44
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,651.88,533.22
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,590.6,486.54
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,501.64,415.35
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,416.38,344.16
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,301.98,245.52
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,191.73,136.64
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,75.77,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.41,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.56,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,10.67,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,16.93,7.03
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.61,17.37
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,36.02,26.2
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,47.62,36.81
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,57.45,45.68
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,81.86,67.26
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,105.62,87.92
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,120.89,100.86
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,130.54,108.75
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,143.61,119.49
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,156.23,129.71
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,163.45,135.27
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,158.88,130.89
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,138.73,113.47
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,133.61,108.81
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,139.5,84.81
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,184.01,106.27
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,236.62,148.05
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,290.03,194.25
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,340.63,244.33
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,392.75,292.68
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,431.81,325.83
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,478.06,364.18
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,524.84,402.64
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,573.99,442.39
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,610.28,471.2
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,642.52,496.2
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,697.24,538.45
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,753.76,581.45
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,771.09,593.82
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,783.47,602.54
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,807.25,620.83
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,828.56,637.23
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,886.13,681.18
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,934.12,715.16
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,953.53,729.56
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,982.06,750.63
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,989.19,757.11
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,992.94,761.6
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,989.15,760.47
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,982.01,757.22
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,969.09,751.88
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,953.08,744.57
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,929.25,730.28
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,913.98,722.16
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,879.42,700.05
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,842.7,676.12
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,794.75,642.82
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,745.58,607.78
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,676.53,556.37
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,604.15,500.36
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,522.46,434.32
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,443.85,367.83
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,359.4,293.14
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,278.07,198.32
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,119.87,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.27,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,13.23,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.57,10.21
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,26.48,17.29
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,31.5,22.28
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,24.12,15.96
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,17.17,9.79
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,26.52,18.2
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,36.37,26.95
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,52.2,40.91
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,68.07,54.71
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,77.98,63.15
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,87.81,71.43
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,106.49,87.27
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,124.78,102.6
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,135.32,111.18
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,145.87,119.72
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,153.85,120.35
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,162.02,126.46
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,186.86,145.82
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,212.3,165.55
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,241.21,187.92
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,260.36,202.57
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,286.5,222.72
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,314.15,243.97
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,366.09,283.88
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,418.96,324.39
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,515.47,400.8
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,637.04,495.75
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,704.75,548.25
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,772.46,600.76
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,808.3,627.63
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,841.54,651.65
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,872.12,673.37
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,899.98,693.16
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,928.78,714.04
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,954.76,732.99
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,984.5,754.38
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,1023.49,782.16
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,1030.6,787.51
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,1034.11,790.79
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,1031.09,790.27
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,1024.57,787.56
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,1012.02,781.29
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,996.19,772.9
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,972.6,758.5
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,946.16,742.12
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,910.37,719.37
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,883.03,702.45
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,835.87,670.78
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,787.35,637.26
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,724.65,591.55
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,661.99,543.92
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,587.47,484.36
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,510.14,419.46
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,405.07,328.37
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,303.96,213.78
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,134.65,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.27,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,11.52,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,17.99,7.24
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,20.32,11.91
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,22.76,14.51
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,20.4,12.61
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,18.9,11.34
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,31.7,22.81
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,42.19,32.1
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,66.91,53.84
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,89.81,73.64
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,108.55,89.54
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,126.95,104.94
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,155.59,128.85
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,171.25,141.48
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,188.66,155.45
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,206.23,169.41
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,218.89,165.75
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,239.51,176.7
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,272.42,196.91
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,306.88,220.68
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,343.87,249.7
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,393.0,289.51
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,442.5,330.81
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,499.14,377.26
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,546.22,416.22
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,592.41,453.53
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,636.2,488.16
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,678.69,521.04
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,693.57,532.2
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,698.27,535.52
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,677.92,519.62
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,638.66,489.67
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,688.51,527.53
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,730.5,559.23
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,844.76,646.17
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,950.93,721.84
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,983.35,745.11
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,1025.5,775.7
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,1031.76,781.47
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,1034.38,785.25
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,1031.48,784.83
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,1025.09,782.24
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,1011.15,776.32
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,993.95,768.23
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,969.55,754.05
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,953.64,745.9
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,917.54,723.47
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,879.17,699.11
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,830.14,665.96
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,779.78,630.92
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,715.18,583.73
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,656.95,539.51
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,576.01,474.8
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,497.91,409.22
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,390.93,316.57
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,287.32,198.77
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,125.76,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,4.69,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.78,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,13.33,5.84
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,18.93,11.1
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,16.43,9.05
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,14.09,7.0
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,23.0,15.0
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,32.21,23.19
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,51.78,40.44
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,71.11,57.25
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,78.72,63.6
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,86.28,69.86
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,102.02,83.12
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,117.51,96.02
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,139.93,114.64
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,161.86,132.6
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,186.95,145.44
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,225.14,173.99
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,267.72,204.69
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,304.07,230.93
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,326.77,249.07
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,349.3,267.01
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,361.93,277.35
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,373.3,286.5
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,394.75,302.98
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,416.73,319.66
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,456.74,350.38
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,499.97,383.54
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,540.96,415.32
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,584.9,449.25
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,651.33,499.02
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,716.65,547.35
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,728.95,556.42
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,738.24,563.64
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,776.79,593.38
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,814.39,622.23
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,884.25,675.69
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,948.37,722.41
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,990.18,752.69
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,1023.41,777.38
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,956.41,732.61
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,881.27,682.16
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,904.64,703.23
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,922.8,720.11
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,928.52,727.2
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,936.69,736.4
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,899.11,713.15
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,859.32,688.04
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,806.78,651.73
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,759.6,618.53
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,692.61,568.96
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,626.22,517.87
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,540.35,448.31
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,457.47,378.17
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,345.78,280.91
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,240.5,163.0
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,96.92,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,11.52,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.63,8.13
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,23.93,14.91
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,27.29,18.43
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,32.31,23.17
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,37.08,27.55
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,48.46,37.7
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,56.9,45.09
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,64.42,51.55
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,71.65,57.66
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,78.37,63.27
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,92.32,75.07
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,106.08,86.56
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,127.36,104.32
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,141.69,116.02
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,166.57,136.46
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,187.85,146.52
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,210.02,163.18
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,230.42,177.95
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,266.24,204.9
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,284.37,216.35
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,311.96,236.6
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,328.79,251.64
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,328.58,252.61
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,309.73,238.8
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,283.38,218.7
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,317.64,245.08
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,358.09,275.81
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,429.74,330.69
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,511.65,392.41
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,534.34,410.68
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,566.02,435.92
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,583.51,448.09
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,587.18,450.33
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,559.09,431.17
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,543.98,421.45
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,571.18,443.23
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,598.07,464.6
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,570.97,445.36
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,541.67,424.64
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,800.37,623.79
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,1004.21,766.29
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,988.43,758.68
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,981.48,759.0
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,955.59,744.77
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,926.9,728.48
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,888.5,704.84
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,847.95,679.45
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,800.78,647.55
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,747.19,609.81
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,679.96,559.88
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,613.37,508.41
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,517.25,430.31
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,425.12,352.56
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,304.97,247.74
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,187.52,123.58
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,69.27,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.41,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,6.57,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,13.11,5.61
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,19.53,11.6
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,24.23,16.0
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,28.94,20.32
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,39.36,29.64
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,50.52,39.51
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,69.89,56.47
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,88.28,72.31
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,97.31,79.79
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,106.27,87.13
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,118.05,96.78
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,129.72,106.22
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,144.8,118.42
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,159.67,130.26
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,178.24,138.46
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,197.47,152.79
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,217.69,167.4
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,251.61,192.62
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,297.05,225.89
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,337.79,255.89
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,373.45,282.8
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,412.53,312.38
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,431.13,327.37
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,448.84,341.52
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,450.6,343.51
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,450.31,343.76
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,458.91,351.02
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,466.97,357.79
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,456.91,351.07
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,445.07,342.98
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,433.94,335.44
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,421.36,326.7
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,466.81,363.22
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,530.86,413.38
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,714.73,558.22
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,878.24,683.44
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,943.25,729.9
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,998.25,769.58
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,954.65,740.12
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,915.56,714.34
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,816.4,643.98
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,706.67,562.4
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,719.55,575.56
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,729.01,585.37
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,731.05,588.52
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,739.97,596.86
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,720.45,584.32
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,698.08,569.34
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,628.36,516.98
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,559.32,463.35
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,474.58,394.52
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,391.38,324.05
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,295.25,238.6
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,199.93,127.96
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,74.06,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,11.1,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,19.63,6.17
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,29.2,19.31
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,38.58,28.32
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,37.88,28.09
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,39.06,29.3
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,51.75,40.61
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,64.07,51.41
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,82.46,67.37
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,100.5,82.78
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,109.86,90.45
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,119.16,97.97
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,132.21,108.64
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,145.13,119.09
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,158.27,129.62
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,171.26,139.93
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,188.75,146.76
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,207.09,160.35
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,225.05,173.29
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,257.74,197.84
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,296.76,226.83
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,339.95,259.11
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,361.33,275.45
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,375.47,286.33
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,411.03,313.53
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,446.97,341.44
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,545.11,417.64
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,659.95,505.53
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,665.98,509.41
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,661.22,505.29
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,635.51,484.7
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,598.17,454.89
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,586.14,446.77
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,571.34,436.36
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,576.76,441.41
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,581.18,445.7
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,693.84,534.24
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,817.64,628.14
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,899.18,687.99
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,955.33,727.79
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,961.75,733.2
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,952.41,728.37
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,936.51,720.07
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,917.59,709.76
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,889.07,692.12
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,858.0,672.6
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,823.5,650.53
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,781.71,622.78
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,729.19,586.35
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,676.01,548.44
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,609.47,499.18
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,543.78,448.54
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,462.1,382.45
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,379.56,312.85
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,285.23,229.24
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,190.6,117.27
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,71.42,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,6.4,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,11.33,0.66
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,18.75,10.28
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,26.01,17.18
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,34.59,25.06
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,41.76,31.57
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,61.33,48.9
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,80.85,65.92
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,101.9,83.98
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,122.53,101.37
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,135.58,112.01
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,148.51,122.43
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,155.35,127.66
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,169.52,139.0
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,183.2,149.81
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,196.44,160.18
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,222.51,170.62
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,240.41,181.55
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,260.55,190.27
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,299.83,215.82
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,328.87,235.58
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,381.55,276.33
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,427.15,316.34
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,467.01,350.82
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,477.12,362.21
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,475.51,362.58
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,505.51,386.18
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,535.38,409.18
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,624.56,478.22
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,723.01,552.93
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,777.82,593.59
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,824.62,626.31
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,829.54,629.8
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,826.25,628.03
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,769.19,586.46
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,699.25,534.68
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,839.37,641.23
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,953.64,720.16
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,959.17,724.31
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,961.32,727.31
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,906.87,691.49
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,844.04,649.76
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,843.43,652.23
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,839.42,651.92
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,782.5,613.63
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,712.32,565.24
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,644.41,517.46
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,577.02,467.61
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,490.53,402.54
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,429.05,354.74
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,406.39,338.3
