Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,401.76,334.71
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,346.22,287.97
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,292.04,240.65
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,219.23,174.91
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,127.01,73.3
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,51.14,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,6.83,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,11.75,0.29
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,22.85,13.69
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,33.73,23.9
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,46.35,35.42
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,58.64,46.49
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,77.18,62.87
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,95.0,78.35
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,98.22,80.86
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,99.64,81.77
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,101.74,83.22
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,103.81,84.64
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,93.88,75.78
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,84.67,67.62
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,76.38,60.29
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,72.75,56.99
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,119.05,66.14
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,172.08,97.49
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,226.23,139.29
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,280.4,185.56
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,333.17,232.49
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,385.35,279.06
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,436.93,324.19
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,489.09,368.93
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,539.0,411.05
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,588.07,451.43
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,635.2,489.53
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,680.99,525.81
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,723.81,559.22
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,764.76,590.12
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,802.4,617.18
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,837.66,642.53
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,869.13,664.97
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,897.77,685.46
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,921.1,702.45
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,941.22,717.36
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,956.68,729.19
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,968.78,738.9
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,974.93,744.68
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,977.66,748.31
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,974.04,747.31
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,967.1,744.2
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,953.72,737.32
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,937.25,728.39
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,923.95,721.65
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,896.41,704.72
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,860.64,681.74
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,822.79,656.9
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,774.96,623.96
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,725.98,589.25
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,667.79,546.32
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,605.36,498.15
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,524.64,432.91
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,447.13,367.08
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,344.86,276.43
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,239.31,134.72
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,97.29,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,10.24,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,19.21,2.93
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,22.63,13.51
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,26.19,17.38
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,21.47,13.49
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,17.94,10.43
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,27.52,19.02
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,38.86,29.08
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,64.52,51.65
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,88.19,72.11
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,107.87,88.82
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,122.9,101.3
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,126.66,104.04
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,138.39,113.56
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,147.93,121.14
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,144.07,117.44
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,137.21,88.94
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,177.91,103.81
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,225.95,138.8
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,277.84,181.69
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,332.48,230.12
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,387.21,278.75
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,441.19,326.12
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,494.69,371.97
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,546.59,415.67
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,597.39,457.38
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,646.0,496.34
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,693.04,533.2
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,736.53,567.36
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,777.92,598.73
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,815.9,626.29
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,851.3,652.02
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,883.32,675.54
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,912.47,697.14
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,919.86,703.59
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,922.73,707.34
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,956.1,732.96
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,986.14,756.19
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,992.6,762.83
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,995.56,767.35
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,992.04,766.44
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,985.12,763.33
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,970.94,756.91
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,953.66,748.33
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,901.1,713.19
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,841.87,672.74
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,681.93,555.06
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,516.14,425.54
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,423.92,353.36
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,331.64,278.81
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,251.48,212.54
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,189.1,159.31
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,192.24,161.3
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,195.4,161.84
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,125.91,99.42
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,74.77,35.83
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,27.46,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,8.21,1.65
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,10.69,3.91
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,13.99,6.89
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,17.3,9.83
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,43.03,32.64
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,68.73,55.1
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,103.15,84.8
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,136.4,112.99
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,143.68,118.68
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,146.33,120.47
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,130.34,106.5
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,124.65,101.36
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,125.71,77.61
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,172.91,98.44
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,229.02,142.86
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,274.55,183.45
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,327.66,230.61
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,380.32,277.48
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,437.53,326.5
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,493.48,374.11
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,545.43,418.12
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,597.42,461.14
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,645.93,500.48
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,693.03,537.92
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,736.78,571.98
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,778.52,603.13
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,817.32,630.93
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,853.63,656.89
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,885.89,679.73
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,915.24,700.53
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,939.72,717.98
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,960.95,733.28
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,976.95,745.22
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,989.5,754.97
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,996.07,761.24
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,999.14,765.31
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,995.72,764.49
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,988.9,761.52
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,976.06,755.69
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,960.03,747.72
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,935.83,733.27
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,920.14,724.92
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,884.05,701.68
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,845.78,676.56
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,795.64,642.23
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,744.31,605.97
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,681.06,559.05
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,624.71,515.41
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,542.84,448.81
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,464.09,381.41
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,357.8,285.93
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,246.03,118.06
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,102.41,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,8.96,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.51,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,23.78,14.29
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,30.08,20.72
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,31.04,21.94
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,32.2,23.14
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,52.83,41.54
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,76.33,62.22
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,82.62,67.52
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,95.22,78.25
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,105.59,86.88
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,115.51,95.01
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,126.15,103.72
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,136.26,111.9
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,144.42,118.38
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,139.27,113.62
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,134.85,88.1
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,168.6,97.91
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,225.49,139.33
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,277.95,182.2
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,333.32,231.42
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,388.89,281.04
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,442.96,328.98
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,496.57,375.52
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,548.53,419.81
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,599.44,462.18
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,646.55,500.56
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,691.3,536.31
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,738.82,573.92
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,785.14,609.29
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,811.99,629.12
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,834.29,645.89
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,879.81,679.29
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,923.27,711.04
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,924.01,712.73
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,931.73,719.76
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,954.29,737.33
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,986.11,761.48
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,968.12,750.62
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,941.22,733.73
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,812.62,641.28
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,668.02,531.05
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,591.99,475.44
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,513.99,416.64
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,377.64,308.87
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,243.91,199.49
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,229.4,189.71
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,209.09,174.8
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,211.05,178.5
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,224.64,191.29
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,159.13,134.95
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,94.55,78.24
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,78.06,63.08
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,52.83,40.33
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,29.59,19.06
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,6.83,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.93,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,16.15,7.83
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,19.4,11.36
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,15.09,7.78
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,11.73,4.86
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,22.97,14.95
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,32.21,23.17
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,48.02,37.12
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,63.9,50.93
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,71.33,57.2
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,78.54,63.21
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,95.93,77.96
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,112.98,92.25
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,132.28,108.28
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,151.17,123.79
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,179.55,140.31
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,209.37,162.93
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,224.73,173.94
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,255.24,197.05
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,290.17,221.6
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,345.88,263.2
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,368.34,280.91
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,406.81,311.45
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,440.85,339.02
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,473.98,365.87
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,548.77,425.51
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,638.25,496.11
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,658.39,511.7
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,670.47,521.07
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,639.78,497.19
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,589.2,457.87
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,616.34,480.22
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,656.22,511.37
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,705.31,550.19
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,754.38,588.92
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,884.49,687.8
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,988.91,761.86
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,995.16,767.44
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,997.9,771.46
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,993.67,770.07
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,986.04,766.49
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,972.34,759.26
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,967.36,758.37
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,942.44,743.27
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,914.61,726.11
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,867.28,694.48
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,823.88,665.25
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,722.12,591.12
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,621.21,515.23
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,556.94,465.65
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,486.14,408.57
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,439.02,368.11
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,385.75,320.05
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,268.36,213.83
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,148.96,50.41
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,51.46,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,5.12,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,9.47,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,15.65,7.34
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,21.64,13.32
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,18.62,10.93
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,15.9,8.6
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,25.84,17.55
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,36.36,26.92
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,49.69,38.69
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,63.06,50.34
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,72.09,58.05
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,80.83,65.43
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,94.78,77.27
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,108.54,88.83
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,121.78,99.85
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,134.85,110.64
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,149.98,117.59
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,165.76,129.8
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,187.57,146.81
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,210.02,164.29
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,237.56,185.67
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,255.71,199.64
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,290.23,226.01
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,323.87,252.14
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,367.77,286.63
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,415.68,324.16
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,476.75,373.28
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,555.34,436.08
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,608.22,478.16
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,667.18,524.54
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,720.03,565.8
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,773.39,607.13
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,799.57,626.96
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,822.92,644.7
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,814.81,638.62
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,801.57,628.85
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,908.77,709.48
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,1011.2,782.37
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,1018.73,788.4
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,1022.69,792.75
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,1019.51,792.12
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,1012.82,789.24
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,998.07,781.33
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,980.06,771.22
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,966.53,764.51
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,938.45,747.24
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,885.04,710.72
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,835.98,676.92
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,739.58,606.91
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,644.22,535.34
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,603.87,504.8
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,562.2,471.25
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,477.1,400.12
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,395.34,328.69
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,256.41,203.99
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,116.16,27.68
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,37.98,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,5.97,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,11.29,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,22.88,13.26
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,34.25,24.39
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,31.09,22.06
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,27.55,19.09
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,35.55,26.32
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,43.02,32.96
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,58.88,46.96
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,73.97,60.1
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,89.77,73.7
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,105.33,86.93
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,120.7,99.81
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,135.86,112.37
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,149.45,123.51
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,162.88,134.42
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,180.32,141.81
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,198.94,155.86
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,215.78,168.23
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,246.54,191.7
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,281.35,218.01
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,319.44,246.96
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,349.72,269.64
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,395.76,304.83
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,444.78,342.6
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,511.59,394.14
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,585.94,452.07
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,671.76,518.34
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,706.11,544.8
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,738.3,569.54
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,764.84,590.16
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,788.79,608.76
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,829.6,639.93
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,868.94,669.82
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,880.38,678.98
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,888.25,685.62
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,936.78,721.21
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,992.62,761.52
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,998.17,766.95
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,1000.16,770.48
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,996.61,769.59
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,989.57,766.47
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,953.23,743.15
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,907.83,713.38
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,878.17,694.98
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,845.97,674.42
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,755.75,610.3
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,657.53,538.41
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,613.15,506.53
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,567.75,472.58
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,536.61,448.79
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,503.99,422.27
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,426.1,356.94
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,352.25,291.68
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,245.48,193.08
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,127.3,16.26
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,42.41,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,7.68,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,14.01,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,22.31,12.64
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,30.41,21.0
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,37.4,27.67
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,46.79,36.3
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,64.11,51.83
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,81.13,66.86
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,100.03,83.33
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,118.66,99.32
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,131.62,110.17
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,148.84,124.56
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,163.59,136.69
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,177.95,148.38
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,188.1,156.45
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,197.91,164.21
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,217.9,170.91
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,242.26,188.37
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,260.66,197.97
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,290.47,217.85
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,328.76,248.45
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,370.37,282.02
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,396.54,303.37
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,438.07,337.26
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,458.7,355.57
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,476.9,370.87
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,464.18,361.52
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,443.35,344.92
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,470.04,365.96
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,497.96,387.73
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,495.6,386.01
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,491.3,382.89
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,498.5,388.77
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,504.92,394.03
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,504.75,394.53
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,503.6,394.35
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,511.55,401.47
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,519.04,408.28
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,498.51,393.53
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,476.51,377.74
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,420.97,335.74
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,385.2,308.51
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,385.89,311.93
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,362.84,296.73
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,587.53,481.37
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,771.24,625.79
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,778.74,633.36
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,782.07,638.81
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,716.48,590.9
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,650.8,541.77
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,480.05,405.81
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,327.8,278.98
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,332.34,281.39
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,335.46,279.46
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,234.93,184.26
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,122.47,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,40.96,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,7.68,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,14.05,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,22.91,12.95
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,33.04,23.25
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,32.31,23.12
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,32.74,23.74
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,42.37,32.43
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,55.52,44.12
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,69.28,56.18
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,82.86,67.92
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,89.36,73.32
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,95.79,78.61
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,112.77,92.96
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,129.47,106.89
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,147.32,121.69
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,164.86,136.09
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,185.65,146.08
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,207.99,163.01
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,225.92,176.07
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,259.15,201.35
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,289.75,224.53
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,323.35,250.24
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,345.35,266.63
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,383.41,296.16
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,407.61,315.71
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,444.15,344.96
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,514.31,400.39
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,594.76,463.32
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,649.06,505.41
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,705.17,548.5
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,726.19,564.42
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,743.63,577.65
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,770.71,598.32
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,795.43,617.11
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,750.99,582.46
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,687.66,533.9
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,823.14,639.86
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,942.94,727.96
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,974.93,750.91
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,990.73,763.36
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,997.85,769.79
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,988.91,765.29
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,968.69,754.12
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,945.28,740.77
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,910.21,719.18
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,880.16,700.99
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,831.13,668.3
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,780.53,633.74
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,716.39,587.78
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,651.83,540.01
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,564.63,472.44
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,488.48,411.03
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,393.81,330.94
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,304.48,252.05
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,209.98,162.38
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,86.98,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,31.23,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,5.97,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,10.89,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.65,10.14
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,28.22,19.04
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.91,20.11
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,29.51,20.85
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,41.43,31.6
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,51.36,40.43
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,65.87,53.2
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,79.88,65.36
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,93.0,76.56
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,105.97,87.51
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,115.24,95.14
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,124.44,102.64
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,137.83,113.67
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,151.05,124.46
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,166.83,131.11
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,183.73,143.92
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,209.0,163.3
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,223.19,173.86
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,245.66,191.15
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,269.39,209.42
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,282.75,219.69
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,296.45,230.23
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,303.69,235.9
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,310.78,241.46
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,368.53,286.47
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,435.48,338.16
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,422.55,328.51
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,406.4,316.48
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,417.89,325.71
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,428.97,334.5
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,493.52,386.31
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,574.27,449.53
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,604.29,473.13
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,634.13,497.0
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,821.75,642.65
