Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,934.32,714.41
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,948.39,725.94
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,971.25,743.91
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,975.68,749.72
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,976.53,753.32
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,969.36,749.94
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,958.7,744.3
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,940.99,735.21
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,920.08,723.85
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,890.49,705.16
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,864.47,688.98
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,821.45,659.82
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,776.66,628.83
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,705.53,576.7
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,634.59,523.12
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,570.66,472.9
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,507.37,420.66
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,408.65,336.88
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,314.84,251.27
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,190.77,79.21
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,48.54,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,7.68,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.05,3.29
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,30.87,20.54
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.47,29.89
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,49.84,38.63
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,61.61,49.28
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,72.79,59.19
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,79.05,64.55
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,85.14,69.64
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,84.5,68.76
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,82.33,66.55
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,82.85,66.71
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,83.38,66.87
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,85.09,68.07
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,86.61,69.13
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,109.5,75.13
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,161.23,97.13
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,213.86,133.17
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,267.35,176.56
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,320.5,222.54
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,374.41,269.95
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,426.54,315.83
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,478.8,361.01
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,530.14,404.48
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,580.94,446.45
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,629.34,485.63
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,676.61,523.06
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,720.4,557.45
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,762.36,590.08
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,800.73,619.39
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,836.67,646.06
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,866.97,668.18
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,894.28,688.27
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,916.16,704.64
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,934.72,718.84
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,947.05,728.61
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,955.86,736.1
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,958.21,739.27
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,957.0,740.15
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,955.53,740.76
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,943.31,733.94
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,922.06,720.94
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,897.74,705.83
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,863.43,683.41
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,826.62,658.99
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,780.25,627.23
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,732.19,593.53
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,668.9,547.31
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,605.19,499.21
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,520.63,432.51
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,445.18,370.36
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,339.87,280.27
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,242.19,191.16
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,123.94,35.17
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,15.49,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,6.83,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,18.81,1.7
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,30.6,20.22
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,42.66,31.81
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,54.38,42.66
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,68.89,55.76
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,81.58,66.98
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,85.64,70.38
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,91.92,75.62
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,102.92,84.84
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,113.2,93.32
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,119.6,98.4
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,125.63,103.14
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,136.86,112.26
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,147.24,120.6
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,173.82,132.02
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,212.26,152.6
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,237.91,168.56
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,278.11,199.39
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,315.99,226.82
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,361.88,262.96
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,400.71,298.98
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,434.27,329.11
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,449.93,344.15
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,459.72,353.23
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,495.37,381.4
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,532.17,410.06
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,554.78,427.99
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,576.08,444.81
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,589.1,455.39
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,600.26,464.55
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,606.18,470.15
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,610.05,474.25
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,615.48,479.23
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,619.1,482.92
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,793.75,620.3
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,954.92,739.38
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,912.17,710.42
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,857.92,674.08
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,674.62,535.52
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,456.24,363.86
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,552.3,445.67
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,646.3,524.23
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,754.3,610.9
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,845.33,681.38
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,803.3,652.03
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,759.47,621.38
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,664.47,549.86
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,563.04,470.87
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,495.68,416.44
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,430.02,360.89
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,339.74,282.03
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,255.38,201.78
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,154.14,20.93
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,39.54,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,5.97,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,12.48,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,19.22,10.57
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,28.8,19.7
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,38.17,28.38
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,46.35,35.86
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,55.17,43.74
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,64.79,52.19
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,74.34,60.44
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,84.57,69.15
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,94.72,77.68
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,112.0,92.31
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,129.0,106.51
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,146.12,120.68
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,162.97,134.49
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,183.37,144.45
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,206.45,161.74
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,222.64,173.22
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,254.64,197.42
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,281.63,218.0
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,310.77,240.42
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,335.42,259.48
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,361.65,279.79
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,374.41,290.01
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,386.63,299.73
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,406.28,315.15
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,430.78,334.25
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,472.58,367.49
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,522.82,407.08
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,517.92,403.2
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,500.78,390.23
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,501.44,391.85
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,500.82,392.47
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,498.28,391.81
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,494.44,390.27
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,737.06,580.99
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,953.05,739.69
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,955.72,742.01
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,954.83,743.55
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,946.0,738.95
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,933.72,732.08
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,843.03,669.63
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,742.44,598.38
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,625.45,510.62
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,496.92,410.23
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,434.79,361.33
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,353.91,296.05
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,378.25,318.12
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,378.97,320.43
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,353.8,299.62
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,346.23,291.39
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,240.58,199.42
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,159.96,123.83
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,87.67,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,11.21,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.41,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,16.88,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,30.08,19.53
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,42.68,31.76
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,55.03,43.23
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,61.23,49.02
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,69.04,56.01
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,82.22,67.58
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,95.32,78.88
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,90.12,74.01
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,84.32,68.65
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,91.11,74.28
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,97.84,79.82
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,105.64,86.24
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,113.36,92.57
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,127.75,99.93
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,142.78,111.71
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,151.14,118.07
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,159.74,124.66
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,188.43,147.26
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,217.88,170.35
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,227.69,177.91
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,237.65,185.62
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,224.81,175.49
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,211.14,164.73
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,217.99,170.17
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,224.95,175.68
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,231.19,180.69
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,237.53,185.79
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,238.93,187.01
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,240.27,188.21
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,251.09,196.95
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,262.2,205.93
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,261.99,206.03
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,261.78,206.2
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,250.47,197.58
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,238.89,188.75
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,229.48,181.69
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,219.92,174.5
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,228.96,182.41
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,238.61,190.86
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,262.61,211.26
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,267.98,216.79
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,292.32,238.78
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,336.56,276.68
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,358.85,297.72
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,398.35,332.31
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,394.72,331.48
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,387.76,327.44
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,330.03,278.86
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,273.32,229.61
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,202.34,166.34
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,134.8,101.95
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,73.99,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,11.02,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.56,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.3,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,11.92,4.26
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,19.48,11.42
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,26.41,17.83
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,38.04,28.35
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,49.7,38.78
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,58.33,46.36
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,66.8,53.68
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,81.19,66.08
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,95.39,78.15
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,103.27,84.62
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,111.08,91.0
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,115.93,94.79
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,120.71,98.53
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,138.24,113.04
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,156.7,122.37
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,175.36,136.76
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,194.59,151.6
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,219.66,170.98
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,245.67,191.06
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,264.48,205.48
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,294.57,228.72
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,319.26,247.75
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,345.44,267.92
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,378.88,293.69
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,414.81,321.31
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,484.54,376.12
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,565.91,439.32
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,678.3,527.65
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,792.28,616.05
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,846.35,655.01
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,890.42,686.6
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,914.03,703.81
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,934.32,718.95
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,948.78,730.04
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,959.73,738.88
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,964.74,744.08
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,966.2,747.16
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,960.22,744.64
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,962.52,748.17
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,944.54,738.2
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,923.31,726.08
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,894.28,708.02
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,862.53,687.83
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,819.4,658.51
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,780.37,631.67
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,720.84,588.72
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,660.96,543.85
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,582.63,481.98
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,506.18,418.53
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,403.53,330.48
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,306.56,233.07
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,167.03,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,32.72,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.27,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.29,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.62,8.92
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,27.22,18.19
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,35.76,26.13
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,50.0,39.01
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,65.35,52.68
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,75.29,61.37
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,85.18,69.85
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,108.13,89.56
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,124.68,103.43
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,138.51,114.83
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,157.35,130.37
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,127.65,104.65
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,115.95,94.38
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,94.58,75.93
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,144.88,83.77
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,197.42,117.29
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,251.96,160.4
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,307.3,208.27
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,363.02,257.44
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,417.84,305.55
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,472.39,352.37
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,525.14,396.95
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,576.98,439.63
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,626.55,479.51
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,674.61,517.28
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,719.34,552.36
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,761.91,585.3
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,800.63,613.55
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,836.69,639.52
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,869.0,662.98
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,898.3,684.43
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,922.14,702.24
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,942.62,717.9
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,957.33,729.59
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,968.49,739.06
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,973.05,744.2
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,974.01,747.09
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,967.45,744.23
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,957.41,739.17
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,951.63,738.86
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,931.09,728.17
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,901.3,709.9
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,868.78,689.48
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,824.53,660.06
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,778.38,628.52
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,724.52,590.03
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,664.6,545.23
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,584.88,482.69
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,507.08,418.39
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,402.1,328.12
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,303.67,225.91
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,131.75,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.27,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,5.97,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.3,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,26.46,16.06
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,32.61,22.88
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,38.65,28.69
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,51.22,40.1
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,68.16,55.17
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,86.87,71.52
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,105.29,87.3
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,109.19,90.29
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,113.56,93.64
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,104.89,85.78
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,102.96,83.78
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,79.66,63.5
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,76.98,60.99
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,81.41,64.54
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,135.7,74.92
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,190.47,109.65
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,246.48,153.89
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,303.6,203.15
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,361.05,253.81
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,416.98,302.94
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,472.57,350.83
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,526.8,396.59
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,580.02,440.34
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,631.15,481.48
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,680.71,520.45
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,726.63,556.36
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,770.38,590.0
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,810.7,618.85
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,848.33,645.79
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,881.79,669.8
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,912.16,691.75
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,937.02,710.03
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,958.42,726.13
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,974.43,738.37
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,986.81,748.35
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,993.13,754.56
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,995.8,758.52
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,990.21,756.39
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,981.03,752.03
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,965.45,743.76
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,946.63,733.34
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,929.28,723.85
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,898.02,704.41
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,855.21,676.24
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,810.4,645.99
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,751.19,604.01
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,691.22,559.78
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,617.65,502.55
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,539.75,438.77
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,431.96,347.48
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,329.33,236.47
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,147.36,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.12,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.39,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.5,16.68
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,35.44,25.28
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,43.2,32.65
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,55.31,43.65
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,68.06,54.98
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,79.33,64.76
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,90.04,73.85
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,98.81,81.11
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,107.16,87.89
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,117.27,96.12
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,126.73,103.7
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,133.36,108.83
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,139.56,113.58
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,146.77,119.19
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,187.67,131.02
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,229.03,158.6
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,271.37,191.24
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,311.32,224.35
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,350.9,257.61
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,383.43,285.57
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,414.22,311.61
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,437.92,331.87
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,450.38,342.73
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,485.23,369.94
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,521.71,398.08
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,547.76,418.76
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,573.75,439.36
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,599.83,459.68
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,625.23,479.42
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,643.67,494.08
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,660.7,507.77
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,699.89,537.72
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,725.56,558.11
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,855.67,656.83
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,973.17,739.61
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,980.35,745.3
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,983.92,749.64
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,962.46,736.57
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,944.9,726.46
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,863.31,671.86
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,769.01,607.14
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,714.06,569.51
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,657.93,529.46
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,652.72,528.37
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,643.89,523.51
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,621.59,507.8
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,603.01,493.94
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,511.97,421.73
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,430.31,354.04
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,327.56,265.13
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,228.37,157.72
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,87.95,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.85,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,6.83,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,12.7,4.56
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,22.72,14.21
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,32.56,23.28
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,42.51,32.37
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,51.4,40.36
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,58.69,46.77
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,65.18,52.34
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,71.33,57.54
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,77.43,62.62
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,94.72,77.36
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,111.7,91.62
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,123.77,101.57
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,135.71,111.33
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,151.07,123.91
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,167.89,131.33
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,191.85,149.7
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,216.71,168.71
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,230.75,179.17
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,257.37,199.62
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,285.05,220.82
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,314.65,243.47
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,319.03,246.87
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,322.6,249.66
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,327.93,253.87
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,332.91,257.79
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,345.6,267.64
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,358.63,277.72
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,357.0,276.65
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,354.65,275.09
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,349.67,271.71
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,344.03,267.83
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,408.06,319.59
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,461.01,362.52
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,745.9,583.32
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,978.59,749.49
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,941.86,724.54
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,896.12,695.24
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,872.99,680.79
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,846.6,663.81
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,656.24,525.39
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,453.61,368.42
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,681.77,553.38
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,880.8,702.74
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,808.04,650.57
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,728.49,593.66
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,578.38,479.43
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,445.14,373.03
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,374.32,314.35
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,305.72,254.89
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,202.12,164.1
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,117.36,75.2
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,42.93,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.71,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,3.84,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.1,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,10.13,3.19
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,13.98,6.79
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,18.11,10.59
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,22.25,14.34
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,24.75,16.55
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,27.24,18.72
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,32.65,23.44
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,38.07,28.11
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,48.08,36.77
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,58.12,45.37
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,66.5,52.46
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,74.91,59.5
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,88.48,70.94
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,101.82,78.45
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,117.34,90.75
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,133.1,103.17
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,143.92,111.6
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,155.08,120.33
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,182.44,141.91
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,210.4,163.82
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,220.63,171.8
