Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,231.1,180.01
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,241.7,188.32
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,252.58,196.88
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,249.26,194.45
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,249.97,195.25
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,303.43,237.54
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,360.12,281.85
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,404.41,316.31
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,451.09,352.42
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,457.71,358.49
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,449.56,353.77
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,535.25,424.12
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,625.98,496.95
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,494.99,395.12
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,360.74,288.01
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,274.81,220.11
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,191.41,152.32
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,232.53,188.38
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,275.83,225.94
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,301.15,247.98
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,326.95,270.46
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,443.83,370.12
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,555.45,462.75
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,542.36,452.98
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,526.67,440.73
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,440.21,369.68
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,357.6,298.67
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,239.4,194.29
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,102.77,60.34
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,40.08,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.57,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,15.23,7.63
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,23.34,15.11
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,27.64,19.13
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,30.54,21.79
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,38.86,29.2
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,47.19,36.53
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,56.37,44.5
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,65.58,52.4
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,79.25,64.09
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,92.47,75.26
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,113.62,93.11
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,134.26,110.29
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,158.61,130.41
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,184.67,144.64
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,204.81,159.8
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,225.8,175.7
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,231.53,179.83
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,249.65,193.82
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,266.68,206.92
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,284.47,220.6
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,281.71,218.55
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,277.8,215.62
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,288.43,223.85
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,299.34,232.25
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,298.12,231.42
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,296.38,230.24
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,294.47,228.96
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,292.13,227.39
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,271.52,211.67
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,258.83,202.07
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,264.04,206.52
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,269.48,211.14
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,297.14,233.56
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,310.94,245.21
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,379.45,301.09
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,430.35,342.93
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,386.26,308.39
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,320.58,256.98
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,271.92,218.55
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,204.9,164.47
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,249.45,202.68
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,276.09,226.14
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,333.36,275.26
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,387.44,321.14
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,381.55,317.47
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,374.21,312.1
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,302.3,251.8
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,231.15,190.47
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,162.05,128.57
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,83.49,41.97
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,28.91,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,6.4,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,11.52,3.14
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,20.62,12.27
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,29.74,20.72
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,37.63,27.97
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,45.53,35.09
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,48.44,37.65
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,51.36,40.13
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,59.3,46.96
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,67.25,53.72
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,73.47,58.89
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,79.5,63.87
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,82.78,66.44
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,86.03,68.98
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,99.61,80.33
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,113.32,87.59
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,126.57,97.94
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,140.09,108.47
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,153.67,118.99
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,167.63,129.81
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,188.71,146.23
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,210.33,163.0
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,225.87,174.98
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,241.83,187.28
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,269.19,208.41
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,298.38,230.84
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,323.92,250.53
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,350.82,271.25
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,386.72,299.0
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,424.89,328.33
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,485.32,374.89
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,538.69,415.93
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,594.68,459.56
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,638.37,494.29
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,806.51,623.45
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,961.17,734.16
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,964.32,736.97
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,963.8,738.79
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,953.9,733.68
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,940.44,726.32
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,925.66,719.44
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,900.95,705.54
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,865.54,683.3
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,827.64,658.95
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,775.44,623.45
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,721.75,585.82
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,596.72,491.66
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,471.39,393.3
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,338.32,282.8
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,192.9,158.74
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,136.55,107.33
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,60.16,23.13
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,22.77,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,8.54,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,15.68,6.0
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,30.46,20.7
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,44.86,33.97
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,60.2,47.92
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,75.43,61.55
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,85.09,70.01
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,94.64,78.19
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,106.2,87.98
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,117.65,97.54
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,131.42,108.96
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,145.04,120.14
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,157.49,130.21
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,169.8,140.08
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,181.63,149.5
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,196.16,153.51
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,210.67,164.27
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,225.57,175.51
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,237.74,184.52
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,263.13,204.02
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,286.61,222.04
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,311.53,241.17
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,316.9,245.44
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,321.45,249.06
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,362.37,280.6
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,407.02,314.78
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,486.28,376.0
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,577.54,445.3
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,644.6,496.27
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,712.22,547.45
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,724.76,557.19
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,734.29,565.11
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,771.53,594.11
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,807.66,622.13
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,849.87,654.96
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,897.01,691.03
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,892.49,689.72
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,884.49,686.45
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,867.2,675.93
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,839.96,658.42
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,812.48,641.9
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,782.51,623.32
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,742.97,597.18
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,701.59,569.04
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,648.72,531.01
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,595.03,491.24
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,520.88,433.62
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,447.88,374.73
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,355.31,297.95
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,283.45,235.08
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,173.49,136.88
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,34.72,6.23
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,14.72,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,8.11,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,14.85,5.09
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,28.95,19.44
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,42.67,32.16
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,60.15,48.07
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,77.43,63.59
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,89.16,73.91
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,100.79,83.92
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,110.28,91.9
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,119.65,99.66
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,135.74,113.09
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,151.64,126.17
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,168.97,140.36
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,173.6,143.71
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,189.07,156.19
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,211.45,165.06
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,235.62,182.44
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,262.02,202.04
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,284.85,218.3
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,324.2,248.12
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,366.13,278.95
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,424.27,323.58
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,486.83,372.66
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,558.98,429.68
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,606.72,467.8
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,654.21,505.06
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,696.05,538.06
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,736.39,569.51
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,773.36,597.96
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,808.19,624.6
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,835.58,645.69
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,859.95,664.58
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,848.56,656.66
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,831.01,644.43
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,867.01,673.42
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,900.69,700.43
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,894.9,698.06
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,885.54,693.55
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,839.13,661.47
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,797.47,632.36
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,711.32,570.06
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,601.93,488.8
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,522.88,428.42
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,444.21,366.55
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,436.3,362.93
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,426.0,356.81
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,412.61,347.09
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,397.48,334.95
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,303.96,255.24
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,213.57,176.21
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,149.29,116.15
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,60.99,3.64
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,22.68,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,6.83,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,12.6,3.15
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,23.37,14.61
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,33.85,24.4
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,41.33,31.37
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,48.77,38.13
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,46.35,35.94
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,43.86,33.61
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,53.45,41.97
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,63.07,50.23
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,82.61,67.06
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,101.32,82.92
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,119.67,98.27
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,137.66,113.13
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,155.69,127.89
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,175.19,137.12
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,188.11,146.73
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,201.34,156.7
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,221.15,171.45
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,253.01,195.67
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,290.61,224.15
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,331.61,255.19
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,335.33,258.3
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,337.48,260.19
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,354.65,273.39
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,372.48,287.0
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,383.3,295.66
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,394.22,304.45
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,402.53,311.16
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,410.66,317.76
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,373.96,290.34
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,334.42,260.43
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,359.02,282.0
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,401.05,316.76
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,664.5,524.03
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,910.49,705.93
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,782.06,614.02
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,638.65,507.92
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,655.98,523.58
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,671.43,537.11
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,683.82,550.16
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,693.48,561.37
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,671.87,547.21
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,648.46,531.59
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,582.08,481.36
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,515.95,430.05
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,481.46,403.58
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,445.86,374.65
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,369.03,309.23
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,295.16,243.88
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,170.54,132.13
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,42.26,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,15.47,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.56,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.92,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,9.45,2.53
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,13.98,6.79
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,19.77,12.11
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,25.57,17.39
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,29.72,21.11
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,33.88,24.77
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,39.71,29.85
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,45.55,34.88
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,59.75,47.21
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,73.99,59.43
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,93.82,76.33
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,113.14,92.58
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,134.6,110.49
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,156.72,122.91
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,187.68,146.69
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,209.22,162.77
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,258.91,197.37
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,322.94,244.4
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,376.54,282.05
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,461.79,347.29
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,519.44,395.27
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,581.01,445.91
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,631.92,487.7
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,681.03,527.19
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,726.42,563.1
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,769.42,596.61
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,805.96,623.91
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,839.19,648.04
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,843.49,652.17
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,838.85,649.79
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,793.34,616.26
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,736.62,573.98
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,831.26,649.18
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,912.3,709.5
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,888.98,695.23
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,855.6,674.29
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,880.99,694.54
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,896.48,707.43
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,835.39,666.37
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,765.48,618.12
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,674.17,551.31
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,594.75,491.54
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,548.91,457.17
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,502.73,421.37
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,382.6,323.16
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,288.8,243.34
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,209.04,174.84
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,148.35,120.75
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,93.74,69.08
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,21.31,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,9.77,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.27,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,6.75,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,10.7,3.54
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,14.81,7.44
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,20.18,12.38
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,25.57,17.28
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,28.89,20.24
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,32.22,23.14
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,45.11,34.48
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,58.05,45.71
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,70.2,56.1
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,81.74,65.85
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,93.8,75.97
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,105.72,85.86
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,120.09,97.79
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,134.88,105.06
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,142.75,110.99
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,150.85,117.14
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,173.06,134.53
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,195.87,152.29
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,210.87,163.89
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,226.38,175.9
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,210.65,163.53
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,193.87,150.37
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,213.88,166.14
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,234.57,182.33
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,279.71,217.59
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,326.15,253.5
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,324.44,252.2
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,322.09,250.59
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,328.0,255.65
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,334.03,260.84
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,353.37,278.02
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,359.34,285.15
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,638.68,505.78
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,877.81,680.94
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,724.98,571.05
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,561.15,450.83
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,433.99,351.54
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,275.41,223.53
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,211.76,171.49
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,151.76,120.93
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,159.4,128.38
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,182.79,148.72
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,246.66,204.16
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,289.97,242.18
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,259.43,217.13
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,228.64,191.2
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,172.79,142.57
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,117.64,93.69
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,78.53,55.43
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,20.38,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.12,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.13,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.53,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.06,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.56,0.14
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,10.27,3.53
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,13.99,6.9
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,21.85,13.95
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,29.73,20.94
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,53.03,41.52
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,75.73,61.26
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,96.7,79.21
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,117.15,96.46
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,121.7,99.94
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,126.17,103.36
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,131.3,107.37
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,137.02,106.88
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,144.61,112.55
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,152.49,118.47
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,147.41,114.24
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,141.9,109.72
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,167.2,129.73
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,193.07,150.05
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,213.98,166.37
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,235.6,183.22
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,264.61,205.76
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,297.36,231.06
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,302.38,234.88
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,307.22,238.66
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,313.77,243.89
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,320.38,249.2
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,361.47,281.44
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,405.02,315.26
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,427.34,332.93
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,450.58,351.41
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,413.9,323.83
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,375.24,294.63
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,372.57,293.83
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,369.61,292.72
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,360.94,287.08
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,351.78,281.11
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,347.75,279.82
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,363.49,293.92
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,525.02,428.47
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,691.47,558.85
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,735.95,592.57
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,767.59,616.99
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,702.17,568.77
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,636.53,518.48
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,552.8,450.88
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,465.77,375.95
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,331.03,241.71
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,145.87,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,8.96,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.53,1.88
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.59,15.3
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,34.44,24.62
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,31.8,22.64
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,30.01,21.17
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,39.51,29.63
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,52.19,40.78
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,67.78,54.32
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,80.17,64.88
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,113.32,93.23
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,144.02,118.99
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,164.75,135.97
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,174.14,143.31
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,181.57,149.01
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,199.58,152.87
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,217.57,166.75
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,217.56,168.13
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,226.31,174.97
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,234.62,181.5
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,226.43,175.24
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,207.0,160.12
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,235.43,182.29
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,264.88,205.07
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,325.09,251.66
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,395.94,305.94
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,529.36,409.53
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,678.27,522.1
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,717.58,551.17
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,756.04,580.04
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,780.4,598.48
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,801.94,614.9
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,776.7,596.42
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,750.5,577.16
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,867.77,665.89
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,958.24,728.35
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,961.05,730.63
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,960.19,731.37
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,951.85,727.46
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,951.23,729.07
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,929.47,715.37
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,904.46,699.58
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,862.16,672.7
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,823.53,648.04
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,740.25,590.01
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,656.79,530.0
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,569.31,464.23
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,477.31,391.95
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,381.41,313.39
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,290.73,234.62
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,215.25,149.56
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,89.76,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,8.21,1.31
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,12.33,5.19
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,16.05,8.63
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,19.77,12.03
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,25.16,16.84
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,30.55,21.6
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,37.63,27.79
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,44.71,33.92
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,65.6,52.01
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,85.52,69.01
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,118.51,96.91
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,151.76,124.52
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,171.41,140.4
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,196.16,151.7
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,222.99,170.35
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,242.91,184.17
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,268.66,205.0
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,282.22,216.35
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,304.27,233.46
