Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,936.43,729.06
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,949.93,740.72
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,959.63,749.9
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,962.19,753.88
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,960.97,755.37
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,951.04,750.16
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,937.5,742.5
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,926.1,738.05
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,900.96,723.35
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,864.41,698.94
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,825.26,671.98
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,770.75,632.23
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,714.82,589.67
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,635.29,525.98
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,565.71,466.71
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,450.21,366.01
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,334.1,227.72
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,143.82,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,14.51,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,22.43,11.44
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,30.41,20.81
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,40.08,29.93
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,49.18,38.33
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,59.81,47.9
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,71.24,57.96
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,65.32,52.53
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,64.07,51.22
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,63.84,50.78
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,63.79,50.48
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,65.16,51.44
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,75.86,60.47
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,76.83,61.05
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,102.38,61.58
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,160.01,89.18
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,218.32,131.42
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,276.63,180.23
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,335.57,232.18
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,393.32,283.76
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,450.39,334.01
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,506.28,382.33
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,560.92,428.37
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,612.03,470.44
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,661.25,509.97
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,706.97,546.37
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,750.14,580.17
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,789.13,609.87
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,825.09,635.98
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,855.95,658.7
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,883.43,679.6
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,905.32,696.86
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,923.55,711.78
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,935.31,723.13
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,943.29,732.04
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,944.03,735.86
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,941.01,737.16
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,930.21,731.32
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,926.46,730.75
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,902.63,718.99
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,875.59,704.47
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,837.21,679.28
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,796.33,651.44
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,737.42,608.43
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,684.59,568.27
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,601.09,500.82
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,518.89,430.85
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,395.24,322.36
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,268.54,169.15
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,109.95,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,13.66,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,22.87,11.3
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,32.1,22.21
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,37.97,28.03
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,43.82,33.55
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,47.45,36.9
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,55.6,44.13
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,58.87,46.9
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,62.06,49.54
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,64.3,51.29
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,66.47,52.96
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,67.75,53.85
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,68.99,54.7
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,79.38,63.49
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,103.41,63.8
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,160.21,90.72
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,218.04,132.77
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,275.88,181.91
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,334.06,234.14
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,391.31,286.29
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,448.2,337.55
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,502.81,386.14
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,556.33,432.68
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,607.97,476.69
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,657.95,518.39
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,704.31,556.74
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,748.36,592.67
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,788.32,624.44
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,825.42,652.84
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,857.19,677.19
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,885.58,699.18
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,908.78,717.51
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,928.31,733.37
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,942.0,745.05
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,951.89,754.2
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,954.15,757.98
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,952.6,759.2
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,943.42,754.42
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,930.63,747.13
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,907.64,732.89
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,881.54,716.21
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,853.85,697.77
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,813.54,669.08
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,756.05,625.87
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,697.38,579.91
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,614.44,512.18
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,541.83,449.11
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,418.93,339.66
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,289.94,160.08
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,123.07,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,12.8,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,21.77,9.95
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,31.65,21.75
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,40.5,30.21
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,50.84,39.75
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,65.62,53.04
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,83.9,69.22
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,84.17,69.27
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,87.36,71.84
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,74.44,60.18
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,67.66,53.97
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,79.63,64.17
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,82.6,66.48
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,96.57,78.26
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,127.64,88.76
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,179.44,117.38
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,229.86,155.26
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,283.13,203.47
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,330.65,247.26
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,366.23,277.05
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,411.56,314.74
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,459.76,354.68
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,512.72,398.39
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,535.43,418.25
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,551.65,432.15
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,607.88,477.7
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,669.59,527.14
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,726.3,572.99
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,779.77,616.5
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,807.04,638.35
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,831.3,657.12
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,827.26,655.17
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,812.55,645.18
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,758.53,604.98
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,706.59,565.48
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,625.09,503.75
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,559.95,453.06
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,522.8,425.17
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,463.34,379.56
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,487.85,402.45
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,489.44,407.34
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,444.16,371.88
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,398.17,335.19
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,423.1,358.81
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,463.74,393.43
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,391.8,331.66
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,322.15,269.61
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,229.0,184.23
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,111.55,45.72
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,38.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,8.54,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,19.66,7.85
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,31.11,21.21
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,36.52,26.65
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,41.96,31.82
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,59.47,47.52
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,73.07,59.56
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,89.73,74.09
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,109.58,91.2
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,100.32,82.73
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,95.96,78.59
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,73.57,58.83
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,68.86,54.53
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,70.86,56.06
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,92.88,56.49
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,150.82,83.28
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,209.38,125.46
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,267.42,174.38
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,325.66,226.29
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,382.45,277.7
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,438.72,328.03
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,493.36,376.04
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,546.8,421.82
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,597.18,464.16
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,645.74,503.99
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,691.82,541.25
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,735.64,576.16
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,775.31,607.04
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,812.18,634.46
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,816.78,638.38
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,823.03,643.83
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,827.18,648.02
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,821.25,644.96
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,829.62,653.14
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,834.67,658.88
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,840.09,664.8
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,841.89,668.27
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,863.24,685.72
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,886.61,704.71
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,841.51,674.58
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,800.0,646.94
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,783.39,637.04
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,757.98,619.8
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,721.47,593.22
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,682.94,563.4
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,599.14,495.2
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,525.71,431.47
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,396.52,315.35
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,255.7,67.73
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,102.12,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,6.83,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,19.96,7.4
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,32.91,22.79
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,47.75,36.66
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,60.84,48.72
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,70.73,57.69
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,80.27,66.11
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,100.53,83.8
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,116.92,97.82
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,130.74,109.39
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,144.02,120.36
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,155.24,129.43
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,166.05,138.09
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,177.99,147.67
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,194.85,152.07
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,223.72,170.58
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,255.95,193.65
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,286.25,216.61
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,319.2,242.43
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,347.85,265.71
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,377.03,289.3
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,408.89,314.32
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,451.15,347.86
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,509.15,393.59
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,575.05,445.15
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,638.39,495.09
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,703.77,546.33
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,717.86,557.2
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,723.11,561.5
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,742.07,576.59
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,757.24,588.71
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,803.81,625.55
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,847.96,658.8
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,875.54,679.99
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,905.52,703.16
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,912.94,710.55
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,926.57,722.71
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,894.01,701.29
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,847.73,670.06
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,792.52,633.78
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,729.43,590.46
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,594.57,489.36
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,451.91,376.36
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,477.05,398.94
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,476.38,398.84
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,415.0,347.18
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,355.2,294.17
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,259.08,204.11
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,147.74,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,52.19,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,10.24,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,19.9,6.44
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,29.51,19.73
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,36.0,26.2
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,42.3,32.16
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,65.57,53.06
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,90.97,75.57
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,104.73,87.48
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,120.58,101.04
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,117.8,98.21
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,112.91,93.57
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,120.8,100.02
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,128.23,106.04
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,151.37,125.49
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,190.96,150.68
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,207.5,158.89
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,244.39,183.76
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,267.79,197.08
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,308.99,227.4
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,328.97,250.74
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,331.24,257.42
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,308.78,241.68
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,277.67,217.92
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,343.89,270.61
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,422.17,332.72
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,529.36,418.81
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,649.65,514.28
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,701.1,555.34
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,749.17,594.03
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,767.21,608.46
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,777.42,617.14
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,850.93,673.19
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,919.02,724.02
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,932.32,735.14
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,941.81,743.99
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,943.67,747.52
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,941.71,748.49
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,931.35,742.91
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,917.4,734.83
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,778.82,634.05
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,613.18,508.41
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,652.9,542.69
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,677.66,564.14
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,652.52,545.1
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,624.88,522.61
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,577.11,481.37
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,520.42,429.08
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,388.55,303.67
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,231.25,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,93.36,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,11.1,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,18.75,4.74
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,26.43,17.0
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,33.67,24.08
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,38.64,28.82
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,42.14,32.07
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,45.66,35.21
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,48.22,37.38
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,57.15,45.12
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,59.57,47.05
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,61.9,48.88
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,63.34,49.92
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,64.71,50.9
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,66.24,52.03
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,84.06,51.3
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,142.34,75.79
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,201.48,117.2
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,260.95,166.88
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,320.5,219.73
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,379.05,272.45
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,436.92,323.94
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,492.4,372.53
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,546.53,418.71
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,598.69,462.06
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,648.93,502.74
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,695.44,540.09
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,739.39,574.81
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,778.46,604.36
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,814.41,630.28
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,845.98,653.57
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,874.13,674.57
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,896.65,691.88
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,915.48,706.79
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,928.79,718.05
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,938.3,726.87
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,939.6,730.44
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,937.06,731.7
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,926.6,726.25
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,912.56,718.38
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,888.89,706.13
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,862.16,691.24
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,834.02,673.22
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,793.59,645.19
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,735.35,602.33
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,676.16,556.37
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,591.95,487.39
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,508.62,414.64
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,378.85,288.28
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,186.48,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,8.11,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,9.39,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,17.38,2.82
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,25.43,16.08
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,31.35,22.03
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,36.83,27.23
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,59.12,47.25
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,81.17,66.84
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,94.1,78.09
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,102.07,84.82
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,98.67,81.5
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,99.66,82.04
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,90.79,74.03
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,81.9,66.05
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,81.03,65.1
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,87.18,56.19
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,165.87,107.0
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,229.15,162.62
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,272.66,198.65
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,315.29,235.26
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,349.19,262.98
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,389.16,296.76
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,388.87,302.21
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,370.8,291.03
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,354.94,279.59
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,326.71,257.32
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,389.16,307.59
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,454.53,359.99
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,458.38,363.62
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,460.69,366.17
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,506.38,403.54
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,542.86,433.89
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,682.89,547.46
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,821.18,656.43
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,879.79,700.78
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,930.86,739.89
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,931.7,742.47
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,928.76,742.71
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,916.87,735.94
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,901.43,726.66
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,877.58,711.75
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,860.64,701.89
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,820.78,674.01
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,778.56,643.47
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,717.39,596.46
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,655.26,546.38
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,572.8,476.77
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,486.04,399.3
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,345.3,257.93
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,152.69,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,3.69,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,6.56,0.0
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,10.27,3.44
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,13.98,6.88
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,18.53,11.03
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,23.09,15.13
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,48.85,38.14
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,73.63,59.96
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,72.97,59.12
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,72.14,58.16
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,85.04,69.18
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,97.76,79.95
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,111.42,91.44
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,125.04,98.27
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,145.31,114.35
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,166.28,130.82
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,203.15,159.63
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,233.43,183.07
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,257.47,201.65
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,283.7,222.07
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,322.18,252.02
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,364.9,285.49
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,419.82,328.55
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,484.65,379.19
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,483.83,378.87
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,471.32,369.46
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,458.61,360.28
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,442.72,348.45
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,383.88,303.31
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,331.35,262.18
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,413.89,331.39
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,501.81,403.9
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,727.5,584.07
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,914.39,723.95
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,913.46,725.01
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,918.86,732.01
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,896.33,717.38
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,870.22,700.22
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,751.39,614.46
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,615.78,512.26
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,478.62,402.09
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,306.01,258.34
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,328.46,278.61
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,329.15,279.69
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,251.06,210.99
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,176.01,143.4
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,102.34,70.33
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,22.78,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,6.83,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,14.68,0.0
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,23.15,14.03
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,37.43,27.43
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,51.4,40.32
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,68.62,55.89
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,85.34,70.75
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,103.42,86.54
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,117.14,98.23
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,109.84,91.42
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,100.12,82.56
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,84.94,69.03
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,77.33,62.15
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,76.34,61.04
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,87.29,57.84
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,146.56,83.06
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,205.43,124.08
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,264.02,172.26
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,321.64,222.36
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,381.2,273.3
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,437.92,321.76
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,492.24,368.03
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,545.81,412.49
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,595.58,452.85
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,643.46,490.69
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,687.99,525.93
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,730.07,558.72
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,767.54,587.93
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,802.07,613.54
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,831.16,635.35
