Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,856.87,654.95
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,876.93,670.78
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,893.35,684.27
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,902.06,692.85
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,916.65,705.77
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,914.55,707.25
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,908.64,706.33
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,894.28,698.09
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,876.36,687.41
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,844.94,669.77
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,810.47,649.22
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,768.53,620.97
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,718.84,585.71
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,649.58,533.37
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,580.0,478.17
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,480.2,395.76
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,382.54,310.36
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,251.3,167.88
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,76.66,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,7.68,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,18.45,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,29.04,18.62
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,35.77,25.54
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,42.47,31.82
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,47.65,36.57
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,52.73,41.05
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,59.22,46.61
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,61.03,47.99
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,63.01,49.48
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,64.96,50.93
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,66.05,51.61
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,67.13,52.29
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,77.25,60.64
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,88.89,58.69
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,146.45,80.01
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,205.21,118.81
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,263.8,165.58
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,322.51,215.51
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,380.45,265.6
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,437.83,314.57
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,492.94,361.07
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,546.74,405.33
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,597.79,446.4
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,646.93,484.99
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,692.55,520.39
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,735.68,553.34
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,774.26,582.56
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,809.83,607.68
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,839.9,629.26
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,866.5,648.63
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,887.9,664.63
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,905.6,678.34
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,916.39,687.09
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,923.35,693.5
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,922.18,694.9
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,917.22,693.96
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,904.62,687.3
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,898.52,685.24
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,870.73,669.38
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,839.82,651.12
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,795.5,622.68
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,748.93,591.49
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,682.5,543.86
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,623.5,499.06
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,527.49,422.76
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,434.34,342.66
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,284.59,170.9
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,103.86,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,7.68,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,17.61,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,27.35,17.21
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,34.17,24.31
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,40.97,30.74
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,45.07,34.57
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,49.18,38.23
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,56.15,44.29
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,58.75,46.4
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,62.16,49.12
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,65.41,51.67
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,81.18,64.99
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,102.35,82.72
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,103.93,83.69
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,112.84,81.94
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,174.41,122.42
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,226.63,169.44
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,248.66,183.43
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,287.96,212.33
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,317.5,237.19
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,345.21,260.14
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,357.24,271.18
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,360.64,275.06
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,365.49,279.54
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,368.15,282.11
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,359.36,275.99
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,340.28,261.91
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,338.01,260.77
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,334.84,258.86
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,324.21,251.11
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,312.34,242.35
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,397.05,311.47
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,487.17,383.53
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,715.97,559.29
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,906.2,693.9
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,904.94,693.46
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,899.99,692.32
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,896.16,691.61
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,879.05,681.68
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,850.88,665.01
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,819.66,645.87
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,774.95,616.05
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,728.06,583.53
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,638.91,517.33
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,545.27,444.55
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,445.49,363.09
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,349.58,278.89
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,223.74,116.12
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,71.21,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,5.12,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,14.06,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,24.43,14.75
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,28.71,19.68
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,33.17,24.04
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,35.22,26.06
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,43.86,33.84
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,60.56,48.68
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,76.43,62.53
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,93.81,77.51
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,110.87,91.99
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,131.5,109.31
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,151.66,125.98
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,162.74,134.85
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,182.19,150.7
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,206.29,160.37
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,233.77,180.08
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,255.01,193.95
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,292.29,221.53
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,311.3,237.34
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,338.37,259.64
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,355.64,275.04
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,363.84,282.55
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,379.49,295.34
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,394.77,307.71
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,434.62,339.62
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,485.3,379.72
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,568.45,446.0
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,651.87,512.19
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,623.68,490.82
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,574.52,453.99
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,643.88,509.38
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,699.41,553.98
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,817.96,644.09
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,911.86,712.05
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,896.67,702.16
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,868.01,683.45
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,844.13,668.22
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,822.94,654.86
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,807.76,645.94
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,783.72,630.22
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,741.39,600.9
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,691.95,565.05
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,649.27,532.44
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,605.38,496.43
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,506.2,414.11
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,410.17,326.64
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,250.16,99.18
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,73.21,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,5.12,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,17.26,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,29.2,18.44
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,34.36,24.5
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,39.54,29.57
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,53.37,42.14
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,71.7,58.52
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,91.21,75.66
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,111.47,93.19
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,124.94,104.54
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,138.1,115.48
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,146.51,122.23
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,160.25,133.49
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,146.41,121.22
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,134.72,110.89
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,152.26,95.99
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,195.87,117.36
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,258.32,167.47
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,315.52,217.05
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,371.83,267.81
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,427.74,317.83
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,482.29,366.11
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,535.65,412.27
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,585.96,454.97
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,634.44,495.23
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,679.52,532.6
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,722.27,567.59
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,761.65,599.9
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,798.23,628.31
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,828.83,652.38
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,856.03,674.18
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,876.16,691.04
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,892.55,705.42
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,902.7,714.3
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,909.03,720.62
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,908.46,722.26
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,904.19,721.4
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,889.74,712.77
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,881.57,708.89
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,853.04,688.86
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,821.48,666.35
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,774.91,632.5
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,726.21,595.93
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,663.36,546.87
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,594.65,490.51
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,489.07,401.58
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,386.51,306.49
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,228.48,47.03
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,60.65,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,4.27,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,15.94,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,27.51,16.95
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,32.11,22.66
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,36.94,27.42
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,44.58,34.46
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,59.55,47.86
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,83.03,68.54
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,105.24,87.71
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,120.35,100.35
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,135.09,112.49
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,151.18,125.54
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,158.88,131.35
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,148.58,122.1
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,139.5,114.02
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,166.38,110.67
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,205.08,130.37
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,260.87,176.78
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,310.73,220.19
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,350.56,255.85
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,383.49,284.95
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,405.84,305.44
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,417.81,316.78
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,430.72,327.83
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,436.86,333.31
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,456.08,349.16
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,482.72,370.38
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,475.13,365.55
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,472.03,363.9
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,473.14,365.99
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,472.92,367.05
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,530.48,413.15
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,575.2,449.62
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,698.67,546.22
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,815.1,634.09
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,858.57,666.42
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,904.31,701.02
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,896.3,696.95
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,884.59,690.77
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,855.34,673.89
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,823.05,654.41
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,774.74,621.55
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,724.33,585.77
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,661.18,538.11
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,592.2,482.94
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,487.33,395.72
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,386.3,300.54
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,226.62,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,63.25,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.85,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,8.11,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,13.92,5.63
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,25.81,17.03
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,37.71,28.0
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,36.03,26.73
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,37.58,28.16
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,59.07,47.24
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,77.74,63.51
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,86.09,70.49
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,94.36,77.34
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,113.3,93.32
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,131.82,108.74
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,148.33,122.26
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,164.69,135.54
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,168.12,131.5
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,170.78,133.27
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,185.53,144.56
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,200.86,156.32
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,208.36,162.0
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,215.95,167.81
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,226.97,176.34
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,238.29,185.1
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,262.72,204.07
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,289.7,224.94
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,296.88,230.6
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,304.08,236.36
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,310.6,241.72
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,317.23,247.21
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,329.28,257.15
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,341.91,267.6
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,404.88,319.07
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,472.49,373.47
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,626.7,494.89
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,775.22,606.87
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,811.12,632.91
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,838.58,653.85
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,847.51,661.8
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,852.56,667.26
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,830.51,653.83
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,805.32,638.03
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,758.13,605.64
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,708.87,570.47
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,645.66,522.98
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,576.5,467.86
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,471.99,381.31
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,371.4,283.91
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,207.72,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,45.59,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,2.56,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,4.1,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,4.92,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,5.74,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,16.05,8.8
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,26.4,18.15
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,47.19,36.72
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,67.35,54.46
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,83.49,68.36
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,99.36,81.8
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,120.39,99.49
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,143.65,118.78
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,158.45,130.62
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,179.84,147.8
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,189.49,140.52
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,215.89,155.83
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,248.85,182.41
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,285.5,212.4
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,322.52,237.71
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,377.04,278.06
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,402.32,299.97
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,420.88,315.68
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,446.61,335.46
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,471.08,353.56
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,483.88,362.97
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,492.98,369.32
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,511.82,383.21
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,530.03,396.49
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,534.97,401.94
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,538.21,406.17
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,534.58,405.76
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,512.75,392.31
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,481.68,371.74
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,448.35,348.81
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,399.84,313.5
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,330.87,261.57
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,364.29,289.99
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,377.89,302.91
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,477.42,386.87
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,574.65,468.19
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,500.0,411.06
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,425.53,352.69
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,295.9,246.41
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,175.41,143.83
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,124.41,98.96
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,59.11,40.35
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,29.21,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.41,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,4.27,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,5.9,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,9.45,2.63
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,13.16,6.11
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,18.94,11.42
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,24.74,16.68
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,38.44,28.96
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,52.19,41.13
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,69.33,56.1
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,85.57,70.07
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,106.92,88.27
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,127.7,105.7
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,147.28,121.91
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,166.41,137.55
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,168.5,132.21
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,169.29,132.57
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,193.77,151.07
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,228.29,177.49
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,262.69,203.33
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,298.58,230.66
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,329.54,254.66
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,363.63,281.21
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,395.07,305.75
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,428.21,331.47
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,486.12,377.04
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,546.23,424.28
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,551.22,428.58
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,552.68,430.35
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,568.34,444.13
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,582.88,457.04
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,578.74,455.69
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,572.32,452.68
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,575.62,457.85
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,577.17,461.72
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,518.84,417.9
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,439.14,356.74
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,420.54,343.73
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,400.57,329.26
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,384.97,319.41
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,386.27,322.68
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,347.22,291.51
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,307.34,258.87
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,200.08,167.45
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,97.78,78.23
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,69.43,52.93
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,38.65,23.61
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,21.15,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.71,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.28,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,5.74,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,8.21,1.66
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,11.51,4.69
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,14.81,7.7
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,22.67,14.77
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,30.56,21.79
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,44.7,34.29
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,58.89,46.68
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,62.25,49.44
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,65.61,52.19
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,85.7,69.48
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,104.77,85.71
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,133.79,105.26
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,163.37,128.7
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,190.46,149.88
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,218.91,172.13
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,227.83,179.15
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,236.72,186.21
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,255.08,200.71
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,279.25,219.84
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,297.52,234.32
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,316.82,249.65
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,352.07,277.71
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,397.6,313.66
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,415.18,327.85
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,433.2,342.53
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,459.07,364.3
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,499.85,397.37
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,594.16,473.32
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,677.79,540.36
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,783.2,621.28
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,864.34,680.79
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,871.05,686.75
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,865.27,684.44
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,848.99,674.6
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,829.28,662.28
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,799.71,642.87
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,767.25,620.89
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,720.42,587.53
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,671.62,551.15
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,606.99,500.03
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,536.47,441.11
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,407.64,331.46
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,280.82,197.04
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,117.79,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,10.24,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,17.53,7.24
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,32.04,22.01
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,46.98,35.75
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,56.9,44.88
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,67.27,54.18
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,81.26,66.45
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,94.94,78.24
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,110.8,91.76
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,123.78,102.6
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,134.55,111.43
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,144.89,119.81
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,165.21,136.59
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,177.16,146.17
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,193.68,148.4
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,211.27,163.36
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,236.69,179.31
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,274.58,206.41
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,304.14,231.68
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,325.32,250.06
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,302.39,234.6
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,269.41,210.06
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,246.62,192.52
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,218.26,170.28
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,251.41,196.63
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,283.96,222.33
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,281.64,220.66
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,278.84,218.72
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,265.47,208.54
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,251.15,197.58
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,270.27,213.42
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,290.59,230.2
