Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,45,331.5,91.0,3.9,16.65,215.0,422.53,351.92
2018,10,9,16,0,212.0,84.0,3.7,16.2,151.0,292.71,245.59
2018,10,9,16,15,106.0,66.0,3.65,15.85,99.5,165.8,138.24
2018,10,9,16,30,0.0,48.0,3.6,15.5,48.0,39.73,28.13
2018,10,9,16,45,49.0,36.0,3.55,15.15,42.0,83.32,66.34
2018,10,9,17,0,98.0,24.0,3.5,14.8,36.0,137.66,110.24
2018,10,9,17,15,88.5,17.5,3.6,14.5,24.5,120.46,76.05
2018,10,9,17,30,79.0,11.0,3.7,14.2,13.0,66.05,0.0
2018,10,9,17,45,39.5,5.5,3.8,13.9,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,8.96,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,16.39,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,27.35,16.87
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,36.85,26.72
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,42.5,32.26
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,48.11,37.53
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,50.92,40.12
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,53.83,42.67
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,60.76,48.71
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,62.87,50.39
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,64.1,51.28
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,65.37,52.19
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,64.85,51.54
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,73.26,58.65
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,109.85,64.49
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,166.21,95.52
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,219.67,134.56
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,274.85,180.19
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,330.1,229.35
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,378.23,272.47
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,434.16,321.02
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,487.86,367.38
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,512.53,391.6
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,524.08,404.13
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,478.56,372.32
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,402.85,315.01
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,478.52,376.38
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,565.17,444.97
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,676.35,532.48
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,775.85,608.61
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,785.1,616.77
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,797.84,628.32
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,809.47,639.32
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,817.58,647.95
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,809.96,645.34
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,798.68,640.12
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,777.99,626.53
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,754.02,610.31
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,712.78,582.42
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,675.3,556.52
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,614.12,508.84
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,551.99,458.17
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,459.88,380.44
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,369.23,298.99
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,237.51,139.89
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,76.17,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.56,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,4.92,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,12.35,4.41
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,19.79,11.75
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,29.74,20.93
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,39.71,30.07
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,55.64,44.38
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,71.02,58.02
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,96.04,79.86
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,120.99,101.24
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,116.08,96.52
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,120.12,99.64
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,91.7,74.77
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,75.31,60.39
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,106.52,63.54
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,160.46,92.19
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,214.99,132.59
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,269.94,178.2
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,323.84,224.38
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,380.71,272.28
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,431.3,315.28
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,480.76,356.36
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,526.84,393.43
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,571.09,428.01
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,612.45,462.07
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,651.56,493.98
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,685.84,522.04
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,717.33,547.81
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,743.74,569.54
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,766.88,588.2
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,782.22,601.43
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,801.39,617.52
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,806.95,623.98
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,808.79,628.07
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,801.99,626.13
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,791.59,621.65
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,769.87,607.72
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,744.89,591.24
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,710.82,570.36
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,669.89,542.84
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,610.6,498.72
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,550.5,451.24
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,460.69,376.89
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,372.65,297.65
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,237.01,117.78
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,76.98,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,7.68,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,15.36,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,23.98,13.49
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,32.76,22.93
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,37.43,27.57
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,42.16,32.02
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,45.91,35.42
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,54.02,42.57
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,56.27,44.39
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,58.52,46.17
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,60.27,47.47
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,62.01,48.74
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,61.61,48.15
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,70.09,55.21
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,100.62,57.27
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,156.16,85.38
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,212.9,127.08
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,269.79,174.49
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,325.1,222.67
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,379.78,270.31
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,432.42,315.74
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,483.67,358.83
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,532.08,398.51
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,578.44,435.42
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,621.05,469.92
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,661.1,501.92
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,696.79,530.39
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,729.45,556.33
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,756.25,577.71
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,779.61,596.44
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,797.15,611.06
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,811.04,623.33
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,817.26,630.35
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,819.74,634.93
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,814.38,634.07
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,805.48,630.73
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,794.78,624.73
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,772.34,610.02
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,737.51,588.47
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,700.06,563.67
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,643.59,521.45
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,585.68,475.54
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,505.23,408.66
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,420.12,330.15
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,261.7,96.75
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,84.83,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,7.68,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,18.2,8.6
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,29.38,19.94
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,34.6,25.04
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,39.59,29.71
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,56.84,45.11
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,76.38,62.29
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,86.63,71.06
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,96.59,79.47
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,107.34,88.45
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,117.75,97.02
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,125.62,103.38
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,125.64,103.05
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,147.3,106.64
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,186.29,129.22
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,224.01,157.92
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,260.6,188.53
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,290.79,215.27
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,318.97,240.44
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,353.61,269.51
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,389.86,299.7
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,430.77,333.27
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,474.57,368.99
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,468.26,365.56
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,444.19,347.77
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,520.41,408.45
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,594.54,466.88
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,670.68,526.44
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,739.49,580.29
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,772.71,604.9
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,803.2,627.87
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,817.67,639.63
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,835.91,654.38
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,831.56,652.97
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,823.57,649.21
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,804.01,636.83
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,781.21,621.91
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,755.12,604.8
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,717.82,578.38
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,660.25,534.95
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,601.33,487.87
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,501.21,405.41
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,397.48,310.74
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,216.96,41.26
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,25.51,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,5.97,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,13.97,5.07
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,21.46,13.07
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,33.89,24.5
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,44.44,34.16
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,63.82,51.52
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,83.41,68.75
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,81.54,66.91
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,83.05,68.01
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,70.54,56.81
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,63.63,50.56
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,69.38,55.38
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,68.08,54.02
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,97.25,56.22
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,155.36,85.14
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,213.48,127.47
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,271.84,176.16
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,328.74,226.09
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,385.09,275.77
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,440.7,323.89
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,495.12,369.73
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,545.34,411.07
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,593.53,449.59
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,638.45,485.07
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,680.83,517.84
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,718.39,546.11
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,752.81,571.59
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,781.98,592.45
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,807.64,610.55
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,828.56,625.68
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,845.78,638.5
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,853.65,645.41
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,857.6,649.94
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,852.92,648.88
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,844.46,645.36
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,826.35,634.61
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,804.97,621.41
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,778.03,605.5
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,739.84,580.38
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,682.44,539.71
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,623.5,494.87
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,516.45,409.85
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,423.4,322.52
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,236.13,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,43.75,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,13.66,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,20.79,9.73
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,30.67,20.9
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,35.16,25.43
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,39.74,29.78
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,42.89,32.68
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,46.07,35.48
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,48.31,37.35
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,56.74,44.61
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,58.81,46.21
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,60.8,47.71
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,62.28,48.75
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,63.69,49.73
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,91.47,51.51
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,150.36,79.87
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,209.0,122.04
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,267.64,170.58
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,325.22,220.53
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,382.0,269.68
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,436.37,316.62
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,489.2,361.1
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,538.85,401.95
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,586.31,439.92
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,630.06,475.97
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,671.09,509.42
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,708.14,539.13
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,742.01,566.2
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,769.74,587.87
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,793.89,606.73
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,811.73,620.89
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,825.76,632.63
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,833.0,640.1
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,836.39,645.1
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,831.49,644.07
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,822.94,640.55
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,803.74,628.57
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,789.75,620.13
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,753.29,596.68
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,714.2,570.06
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,655.54,526.54
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,595.41,478.9
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,499.44,399.63
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,404.18,305.75
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,239.57,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,61.12,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,13.66,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,20.84,9.25
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,30.71,21.02
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,36.01,26.34
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,41.34,31.39
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,44.84,34.63
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,48.38,37.78
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,50.13,39.18
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,51.92,40.56
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,59.39,46.9
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,60.76,47.84
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,62.25,48.87
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,63.67,49.85
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,89.54,51.06
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,148.44,78.69
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,206.69,120.29
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,264.91,168.63
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,321.78,218.6
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,377.7,268.16
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,432.08,315.88
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,484.97,361.3
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,534.01,402.64
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,580.77,441.1
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,582.34,445.09
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,567.34,435.56
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,557.12,429.56
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,544.06,420.63
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,574.95,445.95
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,605.33,470.62
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,675.56,525.1
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,738.99,573.38
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,787.68,609.5
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,828.78,640.41
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,823.18,638.76
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,813.92,634.91
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,794.95,623.02
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,781.22,614.67
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,744.46,591.73
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,705.12,565.35
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,644.88,520.33
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,583.41,471.23
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,474.99,381.45
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,381.23,284.37
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,172.57,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,4.27,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,7.68,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,20.15,8.03
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,33.13,23.07
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,38.56,28.63
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,42.13,32.17
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,57.38,45.94
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,69.22,56.48
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,63.22,51.02
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,61.14,49.02
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,59.32,47.23
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,65.07,52.1
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,66.17,52.84
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,67.21,53.55
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,90.13,53.89
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,147.21,80.31
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,205.08,122.17
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,262.08,169.86
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,317.25,217.93
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,372.55,266.42
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,425.95,313.33
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,477.94,358.02
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,526.68,399.12
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,573.32,437.51
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,616.48,472.86
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,656.95,505.5
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,692.3,533.89
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,724.5,559.6
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,751.14,581.2
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,774.26,599.43
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,791.16,613.57
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,804.34,625.31
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,810.64,632.97
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,813.21,638.11
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,805.76,635.79
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,802.89,636.81
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,782.05,623.2
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,757.9,606.94
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,718.52,581.21
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,676.59,551.9
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,612.52,502.05
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,547.14,448.17
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,456.81,370.36
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,360.79,265.03
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,167.97,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,6.83,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,18.58,6.09
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,29.77,20.07
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,36.99,27.19
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,45.6,35.23
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,61.03,49.17
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,79.25,65.38
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,66.78,54.18
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,59.62,47.68
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,57.15,45.33
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,62.35,49.73
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,64.15,51.1
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,65.88,52.41
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,87.17,52.56
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,144.29,78.34
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,201.52,118.76
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,258.78,165.9
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,314.37,214.55
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,368.39,261.99
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,421.43,307.6
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,473.77,351.48
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,522.69,391.57
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,569.56,428.81
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,612.02,463.0
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,651.79,494.51
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,687.12,522.8
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,719.3,548.45
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,745.76,569.71
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,768.72,587.45
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,784.94,600.28
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,797.42,610.75
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,802.43,617.15
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,803.67,621.06
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,796.36,618.89
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,793.61,619.96
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,773.05,606.77
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,749.21,591.0
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,709.56,565.38
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,667.38,536.22
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,602.57,487.02
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,536.58,433.67
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,440.07,352.08
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,335.29,235.38
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,153.19,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,11.1,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,19.6,5.53
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,28.11,18.46
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,31.07,21.82
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,34.11,24.84
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,41.72,31.76
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,57.35,45.68
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,77.75,63.58
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,97.56,80.66
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,110.68,91.69
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,121.37,100.48
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,119.71,98.56
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,124.09,101.84
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,124.47,91.14
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,160.96,106.94
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,199.41,130.19
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,246.76,164.93
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,291.3,206.78
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,322.99,237.46
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,352.45,263.62
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,377.44,285.28
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,415.8,315.58
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,456.73,347.5
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,530.88,404.15
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,607.94,462.32
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,652.29,495.97
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,695.66,528.76
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,724.96,552.6
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,756.25,576.36
