Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,14.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,14.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,14.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,14.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,13.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,10.65,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,10.8,13.7,2.0,0.0,0.0
2018,11,29,7,15,11.0,13.0,10.8,13.65,14.0,11.1,0.0
2018,11,29,7,30,22.0,24.0,10.8,13.6,26.0,19.37,5.88
2018,11,29,7,45,45.0,36.5,10.8,13.55,42.5,28.86,18.84
2018,11,29,8,0,68.0,49.0,10.8,13.5,59.0,38.46,28.1
2018,11,29,8,15,80.5,60.0,10.75,13.55,76.0,46.86,35.99
2018,11,29,8,30,93.0,71.0,10.7,13.6,93.0,55.1,43.61
2018,11,29,8,45,86.5,76.5,10.6,13.6,99.5,59.38,47.58
2018,11,29,9,0,80.0,82.0,10.5,13.6,106.0,63.49,51.29
2018,11,29,9,15,57.5,89.5,10.4,13.6,108.0,71.17,58.11
2018,11,29,9,30,35.0,97.0,10.3,13.6,110.0,76.59,62.86
2018,11,29,9,45,96.5,129.0,10.15,13.65,168.5,95.23,79.29
2018,11,29,10,0,158.0,161.0,10.0,13.7,227.0,115.57,97.12
2018,11,29,10,15,202.0,164.0,9.75,13.7,254.0,121.35,93.37
2018,11,29,10,30,246.0,167.0,9.5,13.7,281.0,143.43,106.1
2018,11,29,10,45,312.5,174.5,9.25,13.75,324.5,176.22,129.17
2018,11,29,11,0,379.0,182.0,9.0,13.8,368.0,215.75,159.87
2018,11,29,11,15,210.0,160.5,8.75,13.8,264.0,181.42,139.61
2018,11,29,11,30,41.0,139.0,8.5,13.8,160.0,126.75,100.31
2018,11,29,11,45,32.5,163.0,8.3,13.85,179.5,146.47,117.26
2018,11,29,12,0,24.0,187.0,8.1,13.9,199.0,163.89,132.07
2018,11,29,12,15,147.0,186.0,8.0,13.9,260.5,226.33,183.27
2018,11,29,12,30,270.0,185.0,7.9,13.9,322.0,298.16,243.14
2018,11,29,12,45,452.5,155.0,7.75,13.9,378.5,385.14,316.09
2018,11,29,13,0,635.0,125.0,7.6,13.9,435.0,479.94,395.73
2018,11,29,13,15,680.5,110.5,7.4,13.9,431.0,515.4,426.88
2018,11,29,13,30,726.0,96.0,7.2,13.9,427.0,550.21,457.45
2018,11,29,13,45,509.5,121.0,7.05,13.9,347.0,457.8,382.7
2018,11,29,14,0,293.0,146.0,6.9,13.9,267.0,348.28,291.7
2018,11,29,14,15,272.5,125.0,6.75,13.8,230.5,320.84,270.12
2018,11,29,14,30,252.0,104.0,6.6,13.7,194.0,290.6,245.72
2018,11,29,14,45,378.0,88.0,6.45,13.65,207.0,379.54,322.33
2018,11,29,15,0,504.0,72.0,6.3,13.6,220.0,460.68,391.11
2018,11,29,15,15,304.0,70.0,6.3,13.6,155.5,318.21,270.21
2018,11,29,15,30,104.0,68.0,6.3,13.6,91.0,152.93,127.17
2018,11,29,15,45,131.0,53.0,6.5,13.4,75.5,168.62,140.17
2018,11,29,16,0,158.0,38.0,6.7,13.2,60.0,186.09,152.89
2018,11,29,16,15,104.0,26.0,6.85,13.1,38.5,118.54,90.47
2018,11,29,16,30,50.0,14.0,7.0,13.0,17.0,59.32,5.45
2018,11,29,16,45,25.0,7.0,7.15,12.85,8.5,21.84,0.0
2018,11,29,17,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.2,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.2,2.0,0.0,0.0
2018,11,30,7,15,48.5,13.5,6.9,11.4,15.5,11.52,0.0
2018,11,30,7,30,71.0,24.0,7.0,11.6,29.0,18.83,4.53
2018,11,30,7,45,96.5,39.5,7.05,11.85,51.0,30.43,20.23
2018,11,30,8,0,122.0,55.0,7.1,12.1,73.0,41.78,31.16
2018,11,30,8,15,162.0,70.5,7.2,12.3,102.5,52.95,41.57
2018,11,30,8,30,202.0,86.0,7.3,12.5,132.0,63.88,51.64
2018,11,30,8,45,306.5,91.0,7.35,12.65,176.0,66.25,53.91
2018,11,30,9,0,411.0,96.0,7.4,12.8,220.0,69.91,57.19
2018,11,30,9,15,487.5,98.0,7.3,12.95,262.5,71.37,58.44
2018,11,30,9,30,564.0,100.0,7.2,13.1,305.0,74.26,60.91
2018,11,30,9,45,679.5,87.0,7.1,13.25,355.5,64.59,52.17
2018,11,30,10,0,795.0,74.0,7.0,13.4,406.0,61.01,48.87
2018,11,30,10,15,804.5,76.5,6.95,13.5,429.5,84.6,51.28
2018,11,30,10,30,814.0,79.0,6.9,13.6,453.0,133.87,75.86
2018,11,30,10,45,820.5,81.0,6.8,13.7,470.0,182.53,111.63
2018,11,30,11,0,827.0,83.0,6.7,13.8,487.0,230.88,153.11
2018,11,30,11,15,851.5,79.5,6.65,13.8,503.5,278.41,196.09
2018,11,30,11,30,876.0,76.0,6.6,13.8,520.0,329.09,242.85
2018,11,30,11,45,865.5,79.0,6.6,13.85,520.0,369.39,282.16
2018,11,30,12,0,855.0,82.0,6.6,13.9,520.0,409.49,320.64
2018,11,30,12,15,871.0,77.0,6.6,13.9,520.0,450.24,358.66
2018,11,30,12,30,887.0,72.0,6.6,13.9,520.0,489.19,394.65
2018,11,30,12,45,884.5,70.0,6.6,13.85,508.5,520.48,424.07
2018,11,30,13,0,882.0,68.0,6.6,13.8,497.0,549.0,450.7
2018,11,30,13,15,874.0,67.0,6.55,13.8,478.0,572.65,472.74
2018,11,30,13,30,866.0,66.0,6.5,13.8,459.0,593.13,491.82
2018,11,30,13,45,847.5,65.0,6.45,13.75,432.0,603.99,502.91
2018,11,30,14,0,829.0,64.0,6.4,13.7,405.0,616.03,514.52
2018,11,30,14,15,817.0,61.0,6.35,13.65,375.0,622.04,521.2
2018,11,30,14,30,805.0,58.0,6.3,13.6,345.0,624.69,524.88
2018,11,30,14,45,777.5,55.0,6.25,13.5,308.5,613.58,517.11
2018,11,30,15,0,750.0,52.0,6.2,13.4,272.0,599.09,505.66
2018,11,30,15,15,708.0,48.5,6.2,13.4,232.0,570.89,482.2
2018,11,30,15,30,666.0,45.0,6.2,13.4,192.0,539.79,455.16
2018,11,30,15,45,598.0,41.0,5.9,13.05,151.5,487.71,409.31
2018,11,30,16,0,530.0,37.0,5.6,12.7,111.0,433.13,358.68
2018,11,30,16,15,403.0,29.5,5.45,12.45,74.0,345.65,270.53
2018,11,30,16,30,276.0,22.0,5.3,12.2,37.0,233.03,28.87
2018,11,30,16,45,138.0,11.0,5.1,11.95,18.5,96.77,0.0
2018,11,30,17,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.2,2.0,0.0,0.0
2018,12,1,7,15,23.0,9.0,6.65,12.35,10.5,7.68,0.0
2018,12,1,7,30,42.0,16.0,6.8,12.5,19.0,12.85,0.33
2018,12,1,7,45,65.5,23.5,6.95,12.6,31.5,18.75,10.17
2018,12,1,8,0,89.0,31.0,7.1,12.7,44.0,24.56,15.93
2018,12,1,8,15,110.0,40.5,7.2,12.7,62.0,31.72,22.62
2018,12,1,8,30,131.0,50.0,7.3,12.7,80.0,38.74,29.11
2018,12,1,8,45,69.5,65.5,7.45,12.75,81.5,51.63,40.8
2018,12,1,9,0,8.0,81.0,7.6,12.8,83.0,65.42,53.18
2018,12,1,9,15,4.0,66.5,7.7,12.8,67.5,55.12,43.94
2018,12,1,9,30,0.0,52.0,7.8,12.8,52.0,43.02,33.05
2018,12,1,9,45,5.0,67.5,7.9,12.8,69.5,56.01,44.61
2018,12,1,10,0,10.0,83.0,8.0,12.8,87.0,68.59,55.75
2018,12,1,10,15,265.5,108.0,7.9,12.85,229.0,81.18,59.14
2018,12,1,10,30,521.0,133.0,7.8,12.9,371.0,139.79,92.96
2018,12,1,10,45,575.5,131.0,7.75,12.95,403.0,180.22,121.11
2018,12,1,11,0,630.0,129.0,7.7,13.0,435.0,223.65,155.94
2018,12,1,11,15,437.5,151.5,7.75,13.0,366.5,228.65,170.72
2018,12,1,11,30,245.0,174.0,7.8,13.0,298.0,215.08,168.29
2018,12,1,11,45,504.5,140.0,7.85,13.0,397.0,293.34,229.19
2018,12,1,12,0,764.0,106.0,7.9,13.0,496.0,392.76,310.19
2018,12,1,12,15,760.5,106.0,7.9,13.0,491.5,427.6,343.37
2018,12,1,12,30,757.0,106.0,7.9,13.0,487.0,460.25,374.21
2018,12,1,12,45,809.0,91.5,7.9,12.95,490.5,503.89,413.47
2018,12,1,13,0,861.0,77.0,7.9,12.9,494.0,547.32,452.37
2018,12,1,13,15,722.5,101.0,7.85,12.85,441.5,525.32,437.02
2018,12,1,13,30,584.0,125.0,7.8,12.8,389.0,492.35,411.65
2018,12,1,13,45,563.0,117.5,7.8,12.75,360.5,490.56,412.24
2018,12,1,14,0,542.0,110.0,7.8,12.7,332.0,485.48,409.8
2018,12,1,14,15,648.0,90.5,7.75,12.65,335.5,546.92,463.01
2018,12,1,14,30,754.0,71.0,7.7,12.6,339.0,604.15,512.38
2018,12,1,14,45,718.5,68.5,7.7,12.5,302.0,587.81,500.02
2018,12,1,15,0,683.0,66.0,7.7,12.4,265.0,572.99,488.24
2018,12,1,15,15,635.0,61.0,7.7,12.4,225.0,539.51,460.1
2018,12,1,15,30,587.0,56.0,7.7,12.4,185.0,503.35,428.39
2018,12,1,15,45,512.5,50.0,7.4,12.15,145.0,445.68,377.02
2018,12,1,16,0,438.0,44.0,7.1,11.9,105.0,386.26,321.83
2018,12,1,16,15,313.0,34.0,6.95,11.75,69.5,289.0,226.6
2018,12,1,16,30,188.0,24.0,6.8,11.6,34.0,180.04,14.74
2018,12,1,16,45,94.0,12.0,6.65,11.4,17.0,69.63,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.4,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.4,2.0,0.0,0.0
2018,12,2,7,15,193.0,13.0,2.75,8.6,23.5,11.1,0.0
2018,12,2,7,30,358.0,23.0,2.6,8.8,45.0,19.48,1.84
2018,12,2,7,45,470.0,29.5,2.45,9.0,82.5,26.79,17.14
2018,12,2,8,0,582.0,36.0,2.3,9.2,120.0,32.44,23.21
2018,12,2,8,15,645.0,40.0,2.35,9.4,161.5,35.68,26.55
2018,12,2,8,30,708.0,44.0,2.4,9.6,203.0,39.03,29.81
2018,12,2,8,45,747.5,47.0,2.4,9.75,243.0,41.44,32.1
2018,12,2,9,0,787.0,50.0,2.4,9.9,283.0,43.88,34.34
2018,12,2,9,15,812.5,53.0,2.3,10.0,319.5,46.22,36.43
2018,12,2,9,30,838.0,56.0,2.2,10.1,356.0,53.98,43.39
2018,12,2,9,45,855.0,57.5,2.1,10.2,387.0,55.6,44.76
2018,12,2,10,0,872.0,59.0,2.0,10.3,418.0,57.16,46.06
2018,12,2,10,15,885.0,60.5,1.9,10.4,443.5,77.12,46.84
2018,12,2,10,30,898.0,62.0,1.8,10.5,469.0,129.06,70.24
2018,12,2,10,45,906.5,62.5,1.65,10.6,487.5,179.97,106.3
2018,12,2,11,0,915.0,63.0,1.5,10.7,506.0,230.53,148.83
2018,12,2,11,15,920.0,63.0,1.45,10.85,517.0,279.26,192.99
2018,12,2,11,30,925.0,63.0,1.4,11.0,528.0,326.85,237.06
2018,12,2,11,45,926.5,63.5,1.35,11.15,532.0,372.4,279.29
2018,12,2,12,0,928.0,64.0,1.3,11.3,536.0,416.13,319.23
2018,12,2,12,15,927.0,64.0,1.3,11.4,532.0,456.33,355.71
2018,12,2,12,30,926.0,64.0,1.3,11.5,528.0,494.16,389.39
2018,12,2,12,45,896.5,69.0,1.25,11.6,510.0,520.56,413.25
2018,12,2,13,0,867.0,74.0,1.2,11.7,492.0,544.99,434.73
2018,12,2,13,15,777.5,88.0,1.15,11.75,452.0,539.53,432.77
2018,12,2,13,30,688.0,102.0,1.1,11.8,412.0,528.37,425.91
2018,12,2,13,45,578.5,116.5,1.05,11.8,367.0,497.46,403.3
2018,12,2,14,0,469.0,131.0,1.0,11.8,322.0,454.12,370.47
2018,12,2,14,15,344.5,136.5,1.0,11.8,271.0,378.66,311.81
2018,12,2,14,30,220.0,142.0,1.0,11.8,220.0,313.03,258.91
2018,12,2,14,45,191.5,128.5,1.05,11.75,191.0,272.64,227.09
2018,12,2,15,0,163.0,115.0,1.1,11.7,162.0,243.83,203.63
2018,12,2,15,15,149.5,99.5,1.1,11.7,138.0,221.47,185.04
2018,12,2,15,30,136.0,84.0,1.1,11.7,114.0,198.23,165.09
2018,12,2,15,45,103.5,67.5,1.2,11.5,87.5,159.72,131.57
2018,12,2,16,0,71.0,51.0,1.3,11.3,61.0,120.53,96.68
2018,12,2,16,15,48.0,34.0,1.35,11.15,39.5,85.57,63.03
2018,12,2,16,30,25.0,17.0,1.4,11.0,18.0,40.58,0.0
2018,12,2,16,45,12.5,8.5,1.45,10.85,9.0,15.14,0.0
2018,12,2,17,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,3,7,15,44.5,10.5,3.9,7.5,13.0,8.96,0.0
2018,12,3,7,30,89.0,21.0,4.0,7.9,26.0,16.59,0.0
2018,12,3,7,45,162.5,34.5,4.1,8.25,54.0,26.49,16.76
2018,12,3,8,0,236.0,48.0,4.2,8.6,82.0,36.56,26.85
2018,12,3,8,15,359.0,55.5,4.15,8.9,126.0,42.34,32.54
2018,12,3,8,30,482.0,63.0,4.1,9.2,170.0,49.95,39.69
2018,12,3,8,45,618.5,58.0,4.0,9.5,222.0,45.77,36.02
2018,12,3,9,0,755.0,53.0,3.9,9.8,274.0,46.09,36.33
2018,12,3,9,15,705.0,67.0,3.85,10.1,294.0,56.57,45.76
2018,12,3,9,30,655.0,81.0,3.8,10.4,314.0,61.08,49.72
2018,12,3,9,45,631.0,93.5,3.75,10.7,334.0,69.15,56.82
2018,12,3,10,0,607.0,106.0,3.7,11.0,354.0,77.06,63.73
2018,12,3,10,15,722.5,88.5,3.7,11.2,401.5,79.04,52.11
2018,12,3,10,30,838.0,71.0,3.7,11.4,449.0,122.76,67.65
2018,12,3,10,45,648.5,114.5,3.7,11.55,414.0,173.92,112.88
2018,12,3,11,0,459.0,158.0,3.7,11.7,379.0,207.64,149.69
2018,12,3,11,15,559.0,141.5,3.65,11.85,416.5,246.98,180.6
2018,12,3,11,30,659.0,125.0,3.6,12.0,454.0,296.61,221.77
2018,12,3,11,45,725.0,109.5,3.55,12.1,474.0,340.41,260.3
2018,12,3,12,0,791.0,94.0,3.5,12.2,494.0,389.35,303.3
2018,12,3,12,15,734.5,107.5,3.4,12.3,477.0,413.85,327.99
2018,12,3,12,30,678.0,121.0,3.3,12.4,460.0,434.17,348.17
2018,12,3,12,45,615.5,133.0,3.25,12.5,435.5,444.27,359.33
2018,12,3,13,0,553.0,145.0,3.2,12.6,411.0,443.31,360.95
2018,12,3,13,15,519.5,146.0,3.1,12.65,388.0,447.63,366.26
2018,12,3,13,30,486.0,147.0,3.0,12.7,365.0,448.43,368.31
2018,12,3,13,45,376.5,148.5,2.95,12.75,312.0,400.3,330.51
2018,12,3,14,0,267.0,150.0,2.9,12.8,259.0,333.33,276.67
2018,12,3,14,15,138.0,115.0,2.9,12.8,171.0,207.89,173.05
2018,12,3,14,30,9.0,80.0,2.9,12.8,83.0,73.4,57.6
2018,12,3,14,45,29.0,91.0,2.9,12.75,99.5,105.98,86.11
2018,12,3,15,0,49.0,102.0,2.9,12.7,116.0,136.82,112.75
2018,12,3,15,15,66.5,87.5,2.9,12.7,103.5,135.7,112.13
2018,12,3,15,30,84.0,73.0,2.9,12.7,91.0,146.11,120.89
2018,12,3,15,45,45.5,50.0,2.9,12.25,59.5,92.42,74.09
2018,12,3,16,0,7.0,27.0,2.9,11.8,28.0,26.97,17.23
2018,12,3,16,15,11.5,20.0,2.95,11.65,21.0,24.67,14.17
2018,12,3,16,30,16.0,13.0,3.0,11.5,14.0,27.24,0.0
2018,12,3,16,45,8.0,6.5,3.0,11.35,7.0,10.58,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,8.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,4,7,15,2.0,6.0,4.9,8.8,6.0,5.12,0.0
2018,12,4,7,30,4.0,12.0,5.0,9.0,12.0,10.14,0.0
2018,12,4,7,45,2.0,22.5,5.1,9.15,22.5,18.58,9.89
2018,12,4,8,0,0.0,33.0,5.2,9.3,33.0,27.29,18.52
2018,12,4,8,15,0.0,45.0,5.2,9.5,45.0,36.88,27.53
2018,12,4,8,30,0.0,57.0,5.2,9.7,57.0,46.4,36.38
2018,12,4,8,45,1.5,69.5,5.15,9.95,70.0,56.2,45.38
2018,12,4,9,0,3.0,82.0,5.1,10.2,83.0,65.91,54.17
2018,12,4,9,15,1.5,86.5,5.05,10.55,87.0,69.8,57.59
2018,12,4,9,30,0.0,91.0,5.0,10.9,91.0,73.6,60.86
2018,12,4,9,45,0.0,81.5,4.95,11.2,81.5,66.98,54.78
2018,12,4,10,0,0.0,72.0,4.9,11.5,72.0,59.71,48.12
2018,12,4,10,15,0.0,59.0,4.85,11.85,59.0,48.87,36.45
2018,12,4,10,30,0.0,46.0,4.8,12.2,46.0,38.06,27.08
2018,12,4,10,45,0.0,48.5,4.7,12.5,48.5,40.14,28.8
2018,12,4,11,0,0.0,51.0,4.6,12.8,51.0,42.23,30.51
2018,12,4,11,15,0.0,52.5,4.6,13.05,52.5,43.48,31.51
2018,12,4,11,30,0.0,54.0,4.6,13.3,54.0,44.73,32.52
2018,12,4,11,45,0.0,55.5,4.6,13.5,55.5,45.98,33.54
2018,12,4,12,0,0.0,57.0,4.6,13.7,57.0,47.23,34.57
2018,12,4,12,15,0.0,58.5,4.35,13.7,58.5,48.48,35.63
2018,12,4,12,30,0.0,60.0,4.1,13.7,60.0,49.73,36.71
2018,12,4,12,45,0.0,58.0,3.9,13.7,58.0,48.06,35.32
2018,12,4,13,0,0.0,56.0,3.7,13.7,56.0,46.39,33.93
2018,12,4,13,15,0.0,53.0,3.7,13.65,53.0,43.88,31.85
2018,12,4,13,30,0.0,50.0,3.7,13.6,50.0,41.38,29.77
2018,12,4,13,45,0.0,50.0,3.7,13.5,50.0,41.37,29.83
2018,12,4,14,0,0.0,50.0,3.7,13.4,50.0,41.37,29.88
2018,12,4,14,15,0.0,54.0,3.8,13.3,54.0,44.69,32.79
2018,12,4,14,30,0.0,58.0,3.9,13.2,58.0,48.02,35.71
2018,12,4,14,45,0.0,55.5,4.0,13.1,55.5,45.94,33.97
2018,12,4,15,0,0.0,53.0,4.1,13.0,53.0,43.86,32.2
2018,12,4,15,15,0.0,42.5,4.1,13.0,42.5,35.12,24.64
2018,12,4,15,30,0.0,32.0,4.1,13.0,32.0,26.4,17.04
2018,12,4,15,45,0.0,26.0,4.2,12.6,26.0,21.43,12.64
2018,12,4,16,0,0.0,20.0,4.3,12.2,20.0,16.47,8.19
2018,12,4,16,15,1.0,14.0,4.2,11.95,14.0,12.18,3.98
2018,12,4,16,30,2.0,8.0,4.1,11.7,8.0,7.86,0.0
2018,12,4,16,45,1.0,4.0,3.95,11.5,4.0,4.04,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,10.7,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,4.1,10.8,3.0,2.46,0.0
2018,12,5,7,45,26.5,6.5,4.1,10.95,10.0,5.4,0.0
2018,12,5,8,0,53.0,10.0,4.1,11.1,17.0,7.63,1.06
2018,12,5,8,15,26.5,11.0,4.15,11.25,14.5,8.94,2.35
2018,12,5,8,30,0.0,12.0,4.2,11.4,12.0,9.86,3.25
2018,12,5,8,45,2.0,25.0,4.2,11.55,25.5,20.61,13.02
2018,12,5,9,0,4.0,38.0,4.2,11.7,39.0,31.41,22.81
2018,12,5,9,15,18.5,74.0,4.1,11.9,80.5,59.69,48.24
2018,12,5,9,30,33.0,110.0,4.0,12.1,122.0,84.86,70.64
2018,12,5,9,45,19.5,102.5,3.9,12.3,109.5,80.34,66.44
2018,12,5,10,0,6.0,95.0,3.8,12.5,97.0,77.39,63.67
2018,12,5,10,15,27.0,98.5,3.65,12.65,110.0,78.82,61.58
2018,12,5,10,30,48.0,102.0,3.5,12.8,123.0,85.45,65.59
2018,12,5,10,45,121.5,150.0,3.35,12.95,207.0,131.2,100.23
2018,12,5,11,0,195.0,198.0,3.2,13.1,291.0,187.57,143.64
2018,12,5,11,15,128.5,197.5,3.0,13.15,259.5,186.07,145.67
2018,12,5,11,30,62.0,197.0,2.8,13.2,228.0,176.43,140.57
2018,12,5,11,45,38.5,169.0,2.6,13.25,188.5,152.3,121.61
2018,12,5,12,0,15.0,141.0,2.4,13.3,149.0,122.27,97.35
2018,12,5,12,15,12.5,121.5,2.25,13.3,128.0,106.16,84.1
2018,12,5,12,30,10.0,102.0,2.1,13.3,107.0,89.4,70.18
2018,12,5,12,45,6.5,105.5,1.9,13.3,108.5,91.18,71.78
2018,12,5,13,0,3.0,109.0,1.7,13.3,110.0,92.81,73.21
2018,12,5,13,15,9.5,126.5,1.65,13.25,130.5,112.3,89.72
2018,12,5,13,30,16.0,144.0,1.6,13.2,151.0,133.17,107.35
2018,12,5,13,45,79.0,148.5,1.55,13.2,180.5,185.41,151.93
2018,12,5,14,0,142.0,153.0,1.5,13.2,210.0,245.55,202.5
2018,12,5,14,15,151.0,142.0,1.7,13.1,198.5,246.06,203.76
2018,12,5,14,30,160.0,131.0,1.9,13.0,187.0,246.15,204.84
2018,12,5,14,45,170.5,113.0,2.05,12.95,167.0,251.21,209.82
2018,12,5,15,0,181.0,95.0,2.2,12.9,147.0,242.05,202.95
2018,12,5,15,15,243.0,84.0,2.2,12.9,143.0,275.79,231.86
2018,12,5,15,30,305.0,73.0,2.2,12.9,139.0,324.37,271.31
2018,12,5,15,45,265.5,60.0,2.45,12.65,108.5,284.86,236.82
2018,12,5,16,0,226.0,47.0,2.7,12.4,78.0,244.8,200.41
2018,12,5,16,15,163.0,34.0,2.8,12.25,52.0,189.88,144.88
2018,12,5,16,30,100.0,21.0,2.9,12.1,26.0,116.52,0.0
2018,12,5,16,45,50.0,10.5,3.0,12.0,13.0,40.32,0.0
2018,12,5,17,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,6,7,15,73.5,10.0,3.8,9.55,13.5,8.54,0.0
2018,12,6,7,30,147.0,20.0,3.9,9.8,27.0,15.61,0.0
2018,12,6,7,45,252.0,30.0,4.0,10.1,57.5,24.68,14.49
2018,12,6,8,0,357.0,40.0,4.1,10.4,88.0,32.58,23.0
2018,12,6,8,15,437.5,48.0,4.05,10.6,127.0,38.61,28.89
2018,12,6,8,30,518.0,56.0,4.0,10.8,166.0,44.62,34.59
2018,12,6,8,45,597.5,57.5,4.0,11.05,209.0,45.4,35.44
2018,12,6,9,0,677.0,59.0,4.0,11.3,252.0,50.57,40.14
2018,12,6,9,15,729.0,58.5,3.9,11.6,291.0,49.98,39.56
2018,12,6,9,30,781.0,58.0,3.8,11.9,330.0,49.63,39.17
2018,12,6,9,45,804.0,59.5,3.75,12.2,361.5,50.69,40.01
2018,12,6,10,0,827.0,61.0,3.7,12.5,393.0,51.79,40.88
2018,12,6,10,15,840.0,62.0,3.55,12.75,417.5,67.66,45.36
2018,12,6,10,30,853.0,63.0,3.4,13.0,442.0,116.68,63.45
2018,12,6,10,45,862.0,64.5,3.25,13.25,461.0,166.0,96.45
2018,12,6,11,0,871.0,66.0,3.1,13.5,480.0,215.16,136.74
2018,12,6,11,15,876.0,66.5,2.95,13.65,491.0,262.19,178.94
2018,12,6,11,30,881.0,67.0,2.8,13.8,502.0,308.2,221.52
2018,12,6,11,45,882.5,67.5,2.65,13.95,506.0,351.88,262.3
2018,12,6,12,0,884.0,68.0,2.5,14.1,510.0,393.86,301.05
2018,12,6,12,15,882.5,68.0,2.4,14.2,506.5,432.27,336.28
2018,12,6,12,30,881.0,68.0,2.3,14.3,503.0,468.4,368.78
2018,12,6,12,45,805.5,84.0,2.2,14.45,475.0,484.01,384.61
2018,12,6,13,0,730.0,100.0,2.1,14.6,447.0,492.11,393.58
2018,12,6,13,15,792.0,82.5,2.0,14.65,446.0,533.91,428.35
2018,12,6,13,30,854.0,65.0,1.9,14.7,445.0,572.32,459.99
2018,12,6,13,45,840.5,64.0,1.85,14.7,420.5,586.45,472.61
2018,12,6,14,0,827.0,63.0,1.8,14.7,396.0,601.83,485.86
2018,12,6,14,15,807.5,60.5,1.7,14.7,365.0,604.13,488.72
2018,12,6,14,30,788.0,58.0,1.6,14.7,334.0,602.9,488.61
2018,12,6,14,45,760.0,56.0,1.5,14.7,299.0,593.27,481.66
2018,12,6,15,0,732.0,54.0,1.4,14.7,264.0,580.28,471.57
2018,12,6,15,15,689.5,50.0,1.4,14.7,225.0,551.93,449.56
2018,12,6,15,30,647.0,46.0,1.4,14.7,186.0,520.64,424.0
2018,12,6,15,45,580.5,41.0,1.1,14.3,146.0,469.48,380.19
2018,12,6,16,0,514.0,36.0,0.8,13.9,106.0,416.08,332.06
2018,12,6,16,15,391.5,28.5,0.75,13.8,70.5,333.12,250.2
2018,12,6,16,30,269.0,21.0,0.7,13.7,35.0,224.01,0.0
2018,12,6,16,45,134.5,10.5,0.65,13.55,17.5,93.17,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.9,10.0,10.5,7.68,0.0
2018,12,7,7,30,64.0,18.0,2.0,10.1,21.0,14.25,0.0
2018,12,7,7,45,119.5,32.5,2.1,10.2,45.5,25.32,14.76
2018,12,7,8,0,175.0,47.0,2.2,10.3,70.0,36.24,26.19
2018,12,7,8,15,260.0,57.5,2.2,10.5,105.5,43.39,33.16
2018,12,7,8,30,345.0,68.0,2.2,10.7,141.0,51.06,40.38
2018,12,7,8,45,327.5,84.0,2.15,10.9,164.5,61.84,50.25
2018,12,7,9,0,310.0,100.0,2.1,11.1,188.0,72.24,59.64
2018,12,7,9,15,318.0,113.5,1.95,11.3,214.0,83.25,69.44
2018,12,7,9,30,326.0,127.0,1.8,11.5,240.0,91.98,77.07
2018,12,7,9,45,377.0,131.5,1.6,11.7,273.5,91.82,76.74
2018,12,7,10,0,428.0,136.0,1.4,11.9,307.0,94.52,78.95
2018,12,7,10,15,563.0,116.5,1.25,12.25,356.0,88.58,73.47
2018,12,7,10,30,698.0,97.0,1.1,12.6,405.0,118.43,70.85
2018,12,7,10,45,788.5,81.5,0.9,12.9,443.5,163.09,97.03
2018,12,7,11,0,879.0,66.0,0.7,13.2,482.0,214.28,134.48
2018,12,7,11,15,885.0,66.5,0.75,13.45,493.5,261.93,176.31
2018,12,7,11,30,891.0,67.0,0.8,13.7,505.0,308.65,218.61
2018,12,7,11,45,893.0,67.0,0.85,14.0,509.0,352.52,258.74
2018,12,7,12,0,895.0,67.0,0.9,14.3,513.0,394.68,296.95
2018,12,7,12,15,894.0,66.5,1.05,14.4,509.5,433.28,332.33
2018,12,7,12,30,893.0,66.0,1.2,14.5,506.0,469.58,365.25
2018,12,7,12,45,889.0,65.5,1.3,14.6,495.5,502.01,394.3
2018,12,7,13,0,885.0,65.0,1.4,14.7,485.0,531.69,420.65
2018,12,7,13,15,876.5,64.0,1.45,14.7,466.5,555.54,441.98
2018,12,7,13,30,868.0,63.0,1.5,14.7,448.0,576.21,460.51
2018,12,7,13,45,855.0,61.5,1.55,14.7,423.5,590.43,473.85
2018,12,7,14,0,842.0,60.0,1.6,14.7,399.0,601.26,484.36
2018,12,7,14,15,822.5,58.0,1.6,14.6,368.0,609.02,492.01
2018,12,7,14,30,803.0,56.0,1.6,14.5,337.0,608.69,493.35
2018,12,7,14,45,774.5,54.0,1.6,14.45,301.5,599.0,487.09
2018,12,7,15,0,746.0,52.0,1.6,14.4,266.0,585.93,477.68
2018,12,7,15,15,704.5,48.5,1.6,14.4,227.0,559.07,456.7
2018,12,7,15,30,663.0,45.0,1.6,14.4,188.0,529.26,432.13
2018,12,7,15,45,596.0,40.5,1.5,13.95,148.0,478.5,389.58
2018,12,7,16,0,529.0,36.0,1.4,13.5,108.0,425.33,342.3
2018,12,7,16,15,406.0,28.5,1.4,13.3,72.0,342.08,259.08
2018,12,7,16,30,283.0,21.0,1.4,13.1,36.0,232.65,0.0
2018,12,7,16,45,141.5,10.5,1.45,12.85,18.0,97.44,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,8,7,15,110.5,9.5,2.95,8.3,14.5,8.11,0.0
2018,12,8,7,30,221.0,19.0,3.0,8.6,29.0,15.99,0.0
2018,12,8,7,45,361.0,27.0,3.1,8.9,64.5,22.41,12.22
2018,12,8,8,0,501.0,35.0,3.2,9.2,100.0,28.92,19.82
2018,12,8,8,15,492.0,45.5,3.2,9.45,128.5,36.9,27.47
2018,12,8,8,30,483.0,56.0,3.2,9.7,157.0,44.55,34.67
2018,12,8,8,45,591.0,57.0,3.2,9.95,205.5,45.07,35.3
2018,12,8,9,0,699.0,58.0,3.2,10.2,254.0,50.01,39.81
2018,12,8,9,15,704.0,64.0,3.15,10.65,283.5,54.38,43.69
2018,12,8,9,30,709.0,70.0,3.1,11.1,313.0,58.64,47.41
2018,12,8,9,45,731.0,73.0,3.1,11.55,344.0,60.58,49.0
2018,12,8,10,0,753.0,76.0,3.1,12.0,375.0,62.55,50.6
2018,12,8,10,15,813.0,69.5,3.0,12.35,411.0,62.02,49.97
2018,12,8,10,30,873.0,63.0,2.9,12.7,447.0,113.63,61.64
2018,12,8,10,45,881.5,64.5,2.85,13.1,466.0,163.9,94.2
2018,12,8,11,0,890.0,66.0,2.8,13.5,485.0,213.93,134.6
2018,12,8,11,15,895.0,66.5,2.65,13.7,496.5,261.9,177.29
2018,12,8,11,30,900.0,67.0,2.5,13.9,508.0,308.83,220.48
2018,12,8,11,45,883.0,72.0,2.4,14.05,507.5,351.58,261.0
2018,12,8,12,0,866.0,77.0,2.3,14.2,507.0,390.26,297.48
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,432.19,335.1
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,472.08,370.3
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,504.67,399.03
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,534.39,424.67
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,558.2,445.32
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,578.82,462.97
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,597.0,478.5
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,608.24,488.53
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,611.9,492.74
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,612.0,493.97
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,601.17,486.91
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,586.86,476.64
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,472.13,386.81
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,345.73,284.81
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,268.35,220.66
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,176.1,142.22
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,135.1,101.35
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,80.37,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,29.85,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
