Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,6.4,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,12.8,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,23.01,12.28
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,33.88,23.97
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,44.48,34.03
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,54.84,43.7
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,64.97,53.02
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,74.88,61.99
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,81.67,68.06
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,88.33,73.93
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,93.22,78.15
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,101.42,85.27
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,117.57,99.32
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,144.8,112.3
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,119.13,91.8
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,81.22,62.74
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,84.83,66.39
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,86.75,68.44
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,119.29,95.45
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,153.32,123.42
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,212.84,171.2
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,275.48,221.89
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,321.13,259.51
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,364.72,295.9
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,432.0,351.76
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,500.88,408.91
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,510.61,418.85
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,517.38,426.63
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,495.19,410.77
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,468.4,390.75
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,471.52,394.9
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,472.28,396.52
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,402.21,338.83
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,337.82,284.19
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,264.43,220.96
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,176.88,144.61
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,131.36,99.36
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,71.6,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,24.95,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,4.69,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,9.39,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,21.91,11.17
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,34.22,24.35
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,46.33,35.86
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,58.22,46.97
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,68.75,56.73
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,79.02,66.09
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,88.37,74.46
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,100.28,85.0
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,107.3,91.08
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,114.12,96.92
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,117.48,99.64
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,125.01,100.46
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,126.14,101.24
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,121.48,97.46
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,154.36,122.93
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,195.46,155.59
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,215.59,171.72
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,238.67,190.8
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,304.34,243.21
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,385.56,309.13
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,447.73,360.71
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,509.46,412.2
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,544.57,442.76
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,574.81,469.42
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,590.39,484.21
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,602.62,496.13
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,607.14,501.75
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,613.51,508.32
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,603.75,502.07
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,590.57,492.48
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,564.84,471.57
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,536.1,446.89
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,486.52,403.87
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,434.63,356.12
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,350.58,270.21
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,241.11,3.92
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,101.5,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,7.26,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,14.51,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,21.81,10.72
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,28.07,18.91
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,31.84,22.86
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,35.7,26.61
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,38.58,29.36
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,41.49,32.04
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,43.86,34.15
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,51.31,40.78
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,54.05,43.13
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,56.7,45.38
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,58.16,46.56
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,106.51,57.81
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,157.07,89.17
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,207.29,129.13
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,254.64,171.22
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,300.85,214.14
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,345.08,255.96
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,387.53,295.96
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,426.26,332.44
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,462.68,366.33
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,495.18,396.45
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,524.95,423.78
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,548.4,445.79
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,568.6,464.83
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,583.5,479.5
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,595.01,491.24
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,597.57,495.15
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,601.93,499.96
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,549.3,458.56
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,496.16,415.64
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,513.46,429.98
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,523.26,436.78
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,471.76,391.66
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,417.76,342.12
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,319.54,246.41
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,196.48,6.53
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,79.63,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.97,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,11.95,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,20.95,9.56
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,30.88,21.16
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,39.08,29.13
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,45.34,35.14
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,49.47,39.09
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,53.66,42.97
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,64.78,52.99
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,73.13,60.42
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,78.7,65.3
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,84.17,70.05
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,67.93,55.39
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,99.57,54.28
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,148.31,84.37
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,196.95,123.16
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,250.72,169.32
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,302.08,215.63
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,346.81,258.51
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,389.42,299.25
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,430.59,338.13
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,469.8,374.69
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,503.53,406.09
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,534.29,434.4
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,535.25,438.26
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,527.92,434.71
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,540.79,447.16
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,550.65,456.83
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,546.64,454.99
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,539.14,450.02
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,519.11,434.42
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,495.89,415.67
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,442.71,371.68
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,386.41,323.84
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,367.03,305.6
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,346.17,283.97
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,307.72,237.47
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,251.39,16.67
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,106.34,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,13.66,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,21.39,9.47
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,28.09,18.78
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,31.84,22.77
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,35.69,26.55
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,38.58,29.33
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,41.51,32.03
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,43.5,33.81
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,50.57,40.12
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,52.28,41.54
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,53.92,42.89
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,55.08,43.78
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,99.63,53.0
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,150.4,83.16
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,200.97,122.74
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,250.29,166.26
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,298.6,210.9
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,343.87,253.63
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,387.41,294.63
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,427.57,332.12
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,465.31,366.83
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,498.56,397.23
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,528.92,424.59
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,554.43,447.57
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,576.73,467.5
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,592.01,481.54
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,603.83,492.52
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,607.6,496.82
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,613.06,501.87
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,604.29,495.75
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,592.03,486.34
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,565.36,465.19
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,535.6,440.29
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,484.24,396.61
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,430.25,348.1
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,344.04,263.25
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,232.3,22.07
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,97.07,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,7.68,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,15.1,4.49
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,22.31,13.43
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,31.29,21.89
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,40.1,30.04
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,49.94,39.04
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,59.69,47.85
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,39.7,30.0
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,18.13,10.63
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,21.85,13.96
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,25.59,17.27
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,61.22,48.99
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,96.17,74.73
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,130.5,94.15
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,192.53,136.25
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,225.89,163.05
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,266.51,197.77
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,293.91,224.85
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,321.83,252.07
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,302.55,242.29
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,257.05,208.43
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,222.97,181.58
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,175.3,142.4
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,180.74,147.4
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,186.61,152.78
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,197.22,162.52
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,198.56,164.65
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,190.08,158.04
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,180.81,150.65
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,107.99,88.14
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,42.19,30.63
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,33.46,23.1
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,24.74,15.53
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,20.19,11.51
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,15.64,7.44
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,15.08,6.43
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,19.67,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,6.91,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,7.68,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,19.8,7.16
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,31.26,21.11
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,43.07,32.32
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,54.65,43.05
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,61.46,49.41
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,69.4,56.61
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,72.78,59.61
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,78.01,64.18
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,83.6,69.01
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,89.13,73.72
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,105.94,88.33
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,134.77,100.53
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,159.5,118.85
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,180.64,137.69
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,182.3,141.78
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,176.99,140.01
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,199.56,157.96
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,228.43,181.4
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,189.27,151.08
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,146.84,117.17
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,160.34,128.56
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,174.9,140.77
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,159.71,128.51
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,143.36,115.2
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,117.13,93.54
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,96.88,76.67
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,97.48,77.51
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,104.96,84.15
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,143.98,118.11
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,198.51,164.56
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,202.04,167.72
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,218.17,180.79
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,185.8,152.56
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,139.85,112.45
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,103.84,77.51
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,58.23,5.64
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,22.21,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.41,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,8.22,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,13.17,5.54
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,17.29,9.55
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,21.43,13.42
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,25.98,17.61
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,30.55,21.76
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,30.54,21.78
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,30.55,21.77
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,29.31,20.63
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,28.07,19.48
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,55.12,43.53
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,80.83,63.17
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,75.94,58.9
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,70.77,54.42
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,79.04,61.27
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,87.65,68.41
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,82.95,64.54
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,77.87,60.34
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,63.05,47.86
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,48.06,35.2
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,47.64,34.87
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,47.22,34.54
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,44.71,32.45
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,42.21,30.35
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,36.8,25.79
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,31.39,21.22
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,23.51,14.51
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,15.65,7.79
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,41.82,30.61
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,70.73,55.71
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,92.37,74.26
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,120.35,97.79
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,95.55,75.89
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,69.89,53.07
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,49.02,33.39
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,23.07,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,9.86,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,11.95,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,19.53,5.81
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,26.27,16.82
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,29.58,20.54
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,33.05,23.97
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,37.91,28.52
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,42.65,32.85
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,43.12,33.3
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,48.76,38.33
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,59.78,48.1
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,79.29,65.31
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,64.94,52.44
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,90.77,50.46
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,143.16,80.07
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,191.08,115.56
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,238.19,157.57
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,279.06,196.37
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,319.5,235.12
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,356.15,270.26
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,359.31,280.14
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,345.04,273.95
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,329.63,264.6
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,314.09,253.93
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,293.56,238.77
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,277.87,226.98
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,218.04,178.49
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,142.98,116.05
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,116.66,94.43
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,89.73,71.9
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,251.72,211.8
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,392.0,328.51
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,447.05,372.51
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,495.35,409.88
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,423.05,348.63
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,343.75,280.25
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,221.06,171.14
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,77.53,15.82
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,30.83,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,8.54,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,17.83,4.16
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,27.76,18.01
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,37.75,27.69
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,47.51,36.82
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,48.79,38.22
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,47.9,37.53
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,61.34,49.59
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,71.88,58.93
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,59.47,47.78
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,50.48,39.68
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,57.42,45.77
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,90.99,50.76
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,141.13,78.88
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,185.04,112.26
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,235.53,154.62
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,282.36,196.23
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,326.47,237.01
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,369.0,276.08
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,408.43,312.16
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,445.66,345.6
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,478.43,374.75
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,508.48,401.0
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,533.33,423.02
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,555.07,442.2
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,529.45,424.71
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,493.9,398.96
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,521.71,422.8
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,547.3,444.21
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,533.93,435.03
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,517.39,423.11
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,497.39,407.54
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,474.81,388.81
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,449.39,366.58
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,427.48,344.3
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,346.84,267.39
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,262.69,76.73
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,119.74,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
