Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,19,7,15,44.0,5.5,0.75,11.45,6.5,0.0,0.0
2018,12,19,7,30,88.0,11.0,0.7,11.6,13.0,9.39,0.0
2018,12,19,7,45,231.0,21.5,0.65,11.75,42.5,17.75,3.42
2018,12,19,8,0,374.0,32.0,0.6,11.9,72.0,26.4,16.8
2018,12,19,8,15,388.5,42.5,0.8,12.1,100.0,34.48,24.8
2018,12,19,8,30,403.0,53.0,1.0,12.3,128.0,42.29,32.14
2018,12,19,8,45,263.5,48.5,1.2,12.55,102.0,36.39,27.1
2018,12,19,9,0,124.0,44.0,1.4,12.8,76.0,34.33,25.33
2018,12,19,9,15,142.0,61.5,1.65,13.05,103.5,46.88,36.59
2018,12,19,9,30,160.0,79.0,1.9,13.3,131.0,59.02,47.38
2018,12,19,9,45,114.0,104.0,2.15,13.6,143.0,78.98,64.98
2018,12,19,10,0,68.0,129.0,2.4,13.9,155.0,98.09,81.65
2018,12,19,10,15,285.5,127.0,2.45,14.05,246.5,91.42,75.6
2018,12,19,10,30,503.0,125.0,2.5,14.2,338.0,108.28,74.27
2018,12,19,10,45,451.0,144.5,2.6,14.35,342.0,148.18,100.89
2018,12,19,11,0,399.0,164.0,2.7,14.5,346.0,183.04,129.96
2018,12,19,11,15,498.5,147.5,2.65,14.6,381.5,216.29,153.91
2018,12,19,11,30,598.0,131.0,2.6,14.7,417.0,260.15,188.68
2018,12,19,11,45,691.5,110.0,2.6,14.8,444.0,302.87,224.35
2018,12,19,12,0,785.0,89.0,2.6,14.9,471.0,353.4,267.27
2018,12,19,12,15,736.5,99.5,2.5,14.95,456.5,379.91,293.76
2018,12,19,12,30,688.0,110.0,2.4,15.0,442.0,403.17,316.56
2018,12,19,12,45,721.0,102.0,2.3,15.1,444.0,440.99,349.22
2018,12,19,13,0,754.0,94.0,2.2,15.2,446.0,478.68,381.21
2018,12,19,13,15,715.5,95.5,2.1,15.2,420.5,488.2,391.12
2018,12,19,13,30,677.0,97.0,2.0,15.2,395.0,493.26,397.15
2018,12,19,13,45,652.5,97.5,1.9,15.2,372.0,501.14,404.92
2018,12,19,14,0,628.0,98.0,1.8,15.2,349.0,505.61,409.65
2018,12,19,14,15,717.0,77.0,1.7,15.15,343.5,553.43,448.43
2018,12,19,14,30,806.0,56.0,1.6,15.1,338.0,597.58,483.57
2018,12,19,14,45,780.0,54.0,1.55,15.05,304.0,590.97,479.05
2018,12,19,15,0,754.0,52.0,1.5,15.0,270.0,580.98,471.79
2018,12,19,15,15,660.0,53.5,1.5,15.0,224.5,526.76,429.69
2018,12,19,15,30,566.0,55.0,1.5,15.0,179.0,474.91,387.91
2018,12,19,15,45,522.5,48.0,1.25,14.55,144.0,439.32,357.18
2018,12,19,16,0,479.0,41.0,1.0,14.1,109.0,402.02,322.62
2018,12,19,16,15,313.0,31.5,0.95,13.95,70.0,281.7,216.95
2018,12,19,16,30,147.0,22.0,0.9,13.8,31.0,148.9,47.47
2018,12,19,16,45,87.0,12.5,0.9,13.6,16.5,64.76,0.0
2018,12,19,17,0,27.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.95,13.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,20,7,15,41.0,5.5,2.75,9.35,6.5,0.0,0.0
2018,12,20,7,30,82.0,11.0,2.8,9.5,13.0,9.39,0.0
2018,12,20,7,45,141.5,23.0,2.85,9.6,34.5,17.87,2.79
2018,12,20,8,0,201.0,35.0,2.9,9.7,56.0,26.96,17.31
2018,12,20,8,15,196.5,50.5,2.9,9.85,78.5,38.21,28.25
2018,12,20,8,30,192.0,66.0,2.9,10.0,101.0,50.02,39.3
2018,12,20,8,45,177.5,82.5,2.9,10.15,121.0,61.34,49.8
2018,12,20,9,0,163.0,99.0,2.9,10.3,141.0,74.11,61.44
2018,12,20,9,15,142.0,113.0,2.7,10.45,153.5,83.54,69.93
2018,12,20,9,30,121.0,127.0,2.5,10.6,166.0,92.68,78.04
2018,12,20,9,45,67.0,124.5,2.35,10.8,146.5,94.39,79.42
2018,12,20,10,0,13.0,122.0,2.2,11.0,127.0,96.08,80.75
2018,12,20,10,15,24.5,141.0,2.0,11.2,151.0,105.7,89.08
2018,12,20,10,30,36.0,160.0,1.8,11.4,175.0,120.86,96.83
2018,12,20,10,45,45.0,173.5,1.55,11.65,193.5,135.55,107.84
2018,12,20,11,0,54.0,187.0,1.3,11.9,212.0,151.54,120.2
2018,12,20,11,15,58.0,190.5,1.2,12.05,218.0,160.85,127.61
2018,12,20,11,30,62.0,194.0,1.1,12.2,224.0,170.37,135.41
2018,12,20,11,45,52.5,194.5,1.0,12.3,220.0,173.88,138.82
2018,12,20,12,0,43.0,195.0,0.9,12.4,216.0,176.32,141.24
2018,12,20,12,15,63.0,200.5,0.9,12.45,231.0,193.22,155.01
2018,12,20,12,30,83.0,206.0,0.9,12.5,246.0,212.01,170.45
2018,12,20,12,45,103.5,205.0,0.9,12.55,254.0,226.97,182.95
2018,12,20,13,0,124.0,204.0,0.9,12.6,262.0,250.65,202.59
2018,12,20,13,15,118.0,196.0,0.95,12.65,249.5,248.47,201.46
2018,12,20,13,30,112.0,188.0,1.0,12.7,237.0,245.31,199.61
2018,12,20,13,45,89.0,173.0,1.05,12.7,210.5,214.05,174.75
2018,12,20,14,0,66.0,158.0,1.1,12.7,184.0,190.13,155.5
2018,12,20,14,15,52.0,145.5,1.1,12.65,165.0,172.96,141.6
2018,12,20,14,30,38.0,133.0,1.1,12.6,146.0,154.92,126.71
2018,12,20,14,45,45.0,123.0,1.15,12.55,137.0,152.89,125.48
2018,12,20,15,0,52.0,113.0,1.2,12.5,128.0,151.14,124.33
2018,12,20,15,15,48.5,98.5,1.2,12.5,111.0,136.58,111.98
2018,12,20,15,30,45.0,84.0,1.2,12.5,94.0,121.69,99.09
2018,12,20,15,45,32.0,67.5,1.15,12.25,74.0,97.02,77.49
2018,12,20,16,0,19.0,51.0,1.1,12.0,54.0,71.53,54.91
2018,12,20,16,15,22.0,35.5,1.1,11.95,38.0,57.11,40.85
2018,12,20,16,30,25.0,20.0,1.1,11.9,22.0,45.5,12.76
2018,12,20,16,45,25.0,11.5,1.1,11.85,12.0,25.37,0.0
2018,12,20,17,0,25.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,3.5,1.9,11.8,4.0,0.0,0.0
2018,12,21,7,30,27.0,7.0,2.1,11.9,8.0,5.97,0.0
2018,12,21,7,45,121.5,21.5,2.35,12.0,33.0,16.69,1.42
2018,12,21,8,0,216.0,36.0,2.6,12.1,58.0,27.77,17.73
2018,12,21,8,15,423.0,37.5,2.8,12.2,106.5,30.41,21.11
2018,12,21,8,30,630.0,39.0,3.0,12.3,155.0,34.74,25.35
2018,12,21,8,45,539.5,52.5,3.2,12.45,168.0,41.68,31.79
2018,12,21,9,0,449.0,66.0,3.4,12.6,181.0,50.9,40.17
2018,12,21,9,15,227.0,68.5,3.45,12.7,127.0,49.44,38.9
2018,12,21,9,30,5.0,71.0,3.5,12.8,73.0,58.42,46.93
2018,12,21,9,45,2.5,79.5,3.55,12.9,80.5,65.13,52.85
2018,12,21,10,0,0.0,88.0,3.6,13.0,88.0,71.78,58.67
2018,12,21,10,15,25.0,119.5,3.7,13.1,130.0,92.11,76.57
2018,12,21,10,30,50.0,151.0,3.8,13.2,172.0,115.71,91.77
2018,12,21,10,45,25.5,135.5,3.9,13.35,146.0,108.26,85.39
2018,12,21,11,0,1.0,120.0,4.0,13.5,120.0,97.71,77.38
2018,12,21,11,15,34.0,156.0,3.95,13.55,172.0,131.14,103.91
2018,12,21,11,30,67.0,192.0,3.9,13.6,224.0,169.91,134.97
2018,12,21,11,45,57.0,179.5,3.8,13.7,207.0,163.39,130.18
2018,12,21,12,0,47.0,167.0,3.7,13.8,190.0,154.88,123.72
2018,12,21,12,15,67.0,183.0,3.8,13.85,215.5,179.9,144.46
2018,12,21,12,30,87.0,199.0,3.9,13.9,241.0,207.38,167.33
2018,12,21,12,45,82.5,189.5,3.95,13.95,228.5,203.14,164.4
2018,12,21,13,0,78.0,180.0,4.0,14.0,216.0,197.92,160.65
2018,12,21,13,15,132.5,178.5,4.0,14.0,237.5,238.71,195.06
2018,12,21,13,30,187.0,177.0,4.0,14.0,259.0,275.32,226.15
2018,12,21,13,45,259.5,164.0,3.95,13.95,271.5,323.44,266.94
2018,12,21,14,0,332.0,151.0,3.9,13.9,284.0,363.98,301.62
2018,12,21,14,15,345.0,135.5,3.9,13.8,265.0,366.14,304.78
2018,12,21,14,30,358.0,120.0,3.9,13.7,246.0,380.73,317.85
2018,12,21,14,45,390.5,105.5,3.9,13.65,230.0,394.46,330.34
2018,12,21,15,0,423.0,91.0,3.9,13.6,214.0,406.69,341.3
2018,12,21,15,15,333.0,85.5,3.9,13.6,174.0,347.3,291.62
2018,12,21,15,30,243.0,80.0,3.9,13.6,134.0,271.93,227.9
2018,12,21,15,45,201.5,65.5,3.7,13.0,104.0,230.39,192.01
2018,12,21,16,0,160.0,51.0,3.5,12.4,74.0,188.04,154.25
2018,12,21,16,15,184.5,37.0,3.55,12.2,55.0,204.4,160.95
2018,12,21,16,30,209.0,23.0,3.6,12.0,36.0,191.26,79.38
2018,12,21,16,45,115.0,13.0,3.65,11.8,19.0,82.67,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.6,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.0,2.65,8.75,6.0,0.0,0.0
2018,12,22,7,30,85.0,10.0,2.7,9.0,12.0,8.54,0.0
2018,12,22,7,45,239.5,21.5,2.7,9.2,42.5,17.89,1.19
2018,12,22,8,0,394.0,33.0,2.7,9.4,73.0,27.48,17.63
2018,12,22,8,15,514.5,36.5,2.85,9.65,114.5,32.66,23.32
2018,12,22,8,30,635.0,40.0,3.0,9.9,156.0,35.67,26.45
2018,12,22,8,45,618.0,50.0,3.15,10.15,185.0,40.2,30.76
2018,12,22,9,0,601.0,60.0,3.3,10.4,214.0,47.27,37.26
2018,12,22,9,15,706.5,56.0,3.25,10.55,263.0,48.21,38.14
2018,12,22,9,30,812.0,52.0,3.2,10.7,312.0,45.49,35.66
2018,12,22,9,45,833.5,53.5,3.15,10.85,344.5,51.99,41.47
2018,12,22,10,0,855.0,55.0,3.1,11.0,377.0,53.66,42.89
2018,12,22,10,15,855.5,58.5,3.0,11.15,400.0,56.48,45.33
2018,12,22,10,30,856.0,62.0,2.9,11.3,423.0,85.14,49.52
2018,12,22,10,45,828.0,71.0,2.8,11.45,433.5,131.63,73.52
2018,12,22,11,0,800.0,80.0,2.7,11.6,444.0,180.76,111.6
2018,12,22,11,15,702.0,104.5,2.7,11.8,430.5,221.51,151.06
2018,12,22,11,30,604.0,129.0,2.7,12.0,417.0,256.55,187.08
2018,12,22,11,45,524.5,150.0,2.7,12.2,402.0,280.85,213.13
2018,12,22,12,0,445.0,171.0,2.7,12.4,387.0,300.33,234.15
2018,12,22,12,15,399.5,179.5,2.75,12.55,373.0,315.02,249.6
2018,12,22,12,30,354.0,188.0,2.8,12.7,359.0,319.55,256.1
2018,12,22,12,45,358.0,182.5,2.8,12.9,353.0,334.74,270.2
2018,12,22,13,0,362.0,177.0,2.8,13.1,347.0,348.96,283.29
2018,12,22,13,15,352.5,171.0,2.75,13.2,331.5,354.65,289.39
2018,12,22,13,30,343.0,165.0,2.7,13.3,316.0,358.48,293.8
2018,12,22,13,45,222.5,163.0,2.6,13.4,259.0,300.66,247.24
2018,12,22,14,0,102.0,161.0,2.5,13.5,202.0,225.26,185.04
2018,12,22,14,15,78.5,146.0,2.5,13.5,176.0,189.61,155.98
2018,12,22,14,30,55.0,131.0,2.5,13.5,150.0,163.06,133.87
2018,12,22,14,45,103.0,122.5,2.55,13.45,154.0,201.3,167.1
2018,12,22,15,0,151.0,114.0,2.6,13.4,158.0,229.04,191.25
2018,12,22,15,15,158.5,99.5,2.6,13.4,140.0,222.34,185.76
2018,12,22,15,30,166.0,85.0,2.6,13.4,122.0,227.8,189.85
2018,12,22,15,45,140.0,69.5,2.45,12.85,96.5,195.67,161.87
2018,12,22,16,0,114.0,54.0,2.3,12.3,71.0,162.74,132.44
2018,12,22,16,15,91.0,39.0,2.3,12.15,49.5,132.19,102.47
2018,12,22,16,30,68.0,24.0,2.3,12.0,28.0,91.21,38.45
2018,12,22,16,45,47.0,13.5,2.35,11.9,15.0,40.8,0.0
2018,12,22,17,0,26.0,3.0,2.4,11.8,2.0,0.0,0.0
2018,12,22,17,15,13.0,1.5,2.4,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,23,7,15,39.5,5.0,2.4,9.7,5.5,0.0,0.0
2018,12,23,7,30,79.0,10.0,2.3,9.9,11.0,8.54,0.0
2018,12,23,7,45,152.5,22.5,2.15,10.05,34.5,17.52,0.19
2018,12,23,8,0,226.0,35.0,2.0,10.2,58.0,27.06,17.14
2018,12,23,8,15,278.5,46.5,2.0,10.45,88.0,35.62,25.85
2018,12,23,8,30,331.0,58.0,2.0,10.7,118.0,44.03,33.82
2018,12,23,8,45,396.0,66.0,1.95,10.95,154.5,49.85,39.33
2018,12,23,9,0,461.0,74.0,1.9,11.2,191.0,57.63,46.46
2018,12,23,9,15,429.5,90.0,1.95,11.5,212.0,66.14,54.1
2018,12,23,9,30,398.0,106.0,2.0,11.8,233.0,76.29,63.09
2018,12,23,9,45,346.0,125.0,2.05,12.1,243.5,87.92,73.31
2018,12,23,10,0,294.0,144.0,2.1,12.4,254.0,102.21,85.74
2018,12,23,10,15,304.0,153.0,2.2,12.6,274.0,107.76,90.43
2018,12,23,10,30,314.0,162.0,2.3,12.8,294.0,124.61,94.06
2018,12,23,10,45,499.5,132.0,2.45,13.0,353.5,140.07,93.31
2018,12,23,11,0,685.0,102.0,2.6,13.2,413.0,176.12,112.17
2018,12,23,11,15,731.0,93.0,2.5,13.25,433.5,216.62,144.86
2018,12,23,11,30,777.0,84.0,2.4,13.3,454.0,263.02,184.91
2018,12,23,11,45,724.0,97.5,2.35,13.4,445.5,296.7,218.77
2018,12,23,12,0,671.0,111.0,2.3,13.5,437.0,327.78,249.72
2018,12,23,12,15,511.5,150.0,2.3,13.6,398.0,331.42,259.4
2018,12,23,12,30,352.0,189.0,2.3,13.7,359.0,319.02,254.07
2018,12,23,12,45,440.0,166.5,2.3,13.75,375.5,364.17,291.71
2018,12,23,13,0,528.0,144.0,2.3,13.8,392.0,407.21,327.75
2018,12,23,13,15,457.0,152.5,2.3,13.85,362.0,400.36,324.25
2018,12,23,13,30,386.0,161.0,2.3,13.9,332.0,388.03,315.92
2018,12,23,13,45,328.5,158.0,2.3,13.9,298.0,356.23,291.89
2018,12,23,14,0,271.0,155.0,2.3,13.9,264.0,331.02,272.43
2018,12,23,14,15,258.5,142.5,2.3,13.85,240.5,319.83,264.47
2018,12,23,14,30,246.0,130.0,2.3,13.8,217.0,306.83,254.75
2018,12,23,14,45,185.5,111.5,2.25,13.75,173.5,253.73,211.2
2018,12,23,15,0,125.0,93.0,2.2,13.7,130.0,184.88,153.74
2018,12,23,15,15,146.5,88.0,2.2,13.7,125.5,211.48,176.31
2018,12,23,15,30,168.0,83.0,2.2,13.7,121.0,225.95,188.04
2018,12,23,15,45,151.5,67.0,1.95,13.25,96.0,199.05,164.53
2018,12,23,16,0,135.0,51.0,1.7,12.8,71.0,170.91,139.25
2018,12,23,16,15,93.0,36.0,1.65,12.6,47.5,126.78,98.28
2018,12,23,16,30,51.0,21.0,1.6,12.4,24.0,73.76,32.68
2018,12,23,16,45,37.5,11.5,1.6,12.2,12.5,33.2,0.0
2018,12,23,17,0,24.0,2.0,1.6,12.0,1.0,0.0,0.0
2018,12,23,17,15,12.0,1.0,1.55,11.9,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.5,1.0,0.85,0.0
2018,12,24,7,45,0.0,3.0,3.1,11.75,3.0,2.46,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.0,5.0,4.1,0.0
2018,12,24,8,15,0.0,7.5,3.25,12.2,7.5,6.15,0.0
2018,12,24,8,30,0.0,10.0,3.3,12.4,10.0,8.21,1.68
2018,12,24,8,45,0.0,13.5,3.35,12.6,13.5,11.1,4.33
2018,12,24,9,0,0.0,17.0,3.4,12.8,17.0,13.99,6.97
2018,12,24,9,15,0.0,26.0,3.45,13.0,26.0,21.43,13.7
2018,12,24,9,30,0.0,35.0,3.5,13.2,35.0,28.89,20.4
2018,12,24,9,45,0.5,54.0,3.5,13.4,54.0,44.69,34.52
2018,12,24,10,0,1.0,73.0,3.5,13.6,73.0,60.49,48.52
2018,12,24,10,15,0.5,74.0,3.65,13.7,74.0,61.39,49.22
2018,12,24,10,30,0.0,75.0,3.8,13.8,75.0,62.22,47.55
2018,12,24,10,45,0.0,63.5,3.9,13.95,63.5,52.62,39.3
2018,12,24,11,0,0.0,52.0,4.0,14.1,52.0,43.05,31.1
2018,12,24,11,15,0.0,66.0,4.2,14.1,66.0,54.72,40.97
2018,12,24,11,30,0.0,80.0,4.4,14.1,80.0,66.42,50.83
2018,12,24,11,45,0.0,67.0,4.55,14.05,67.0,55.56,41.63
2018,12,24,12,0,0.0,54.0,4.7,14.0,54.0,44.73,32.45
2018,12,24,12,15,0.0,46.0,4.8,13.9,46.0,38.07,26.81
2018,12,24,12,30,0.0,38.0,4.9,13.8,38.0,31.43,21.17
2018,12,24,12,45,0.0,36.5,5.05,13.7,36.5,30.18,20.13
2018,12,24,13,0,0.0,35.0,5.2,13.6,35.0,28.93,19.09
2018,12,24,13,15,0.0,38.0,5.2,13.55,38.0,31.42,21.24
2018,12,24,13,30,0.0,41.0,5.2,13.5,41.0,33.9,23.39
2018,12,24,13,45,0.0,36.5,5.2,13.45,36.5,30.16,20.23
2018,12,24,14,0,0.0,32.0,5.2,13.4,32.0,26.42,17.06
2018,12,24,14,15,3.5,35.5,5.25,13.4,36.5,31.48,21.52
2018,12,24,14,30,7.0,39.0,5.3,13.4,41.0,36.66,26.09
2018,12,24,14,45,14.0,40.5,5.35,13.4,44.5,43.6,32.28
2018,12,24,15,0,21.0,42.0,5.4,13.4,48.0,49.87,37.87
2018,12,24,15,15,10.5,27.0,5.4,13.4,30.0,29.81,20.33
2018,12,24,15,30,0.0,12.0,5.4,13.4,12.0,9.86,2.82
2018,12,24,15,45,0.0,9.5,5.7,13.35,9.5,7.8,1.0
2018,12,24,16,0,0.0,7.0,6.0,13.3,7.0,5.74,0.0
2018,12,24,16,15,0.0,5.0,6.25,13.2,5.0,4.1,0.0
2018,12,24,16,30,0.0,3.0,6.5,13.1,3.0,2.46,0.0
2018,12,24,16,45,0.0,1.5,6.7,13.0,1.5,1.28,0.0
2018,12,24,17,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,25,7,15,59.0,5.0,5.1,9.25,6.0,0.0,0.0
2018,12,25,7,30,118.0,10.0,5.2,9.6,12.0,8.54,0.0
2018,12,25,7,45,283.0,20.0,5.25,10.0,43.0,16.68,0.0
2018,12,25,8,0,448.0,30.0,5.3,10.4,74.0,25.05,15.26
2018,12,25,8,15,534.5,35.5,5.4,10.65,113.0,31.88,22.45
2018,12,25,8,30,621.0,41.0,5.5,10.9,152.0,36.55,27.06
2018,12,25,8,45,674.0,44.5,5.55,11.1,192.0,39.34,29.82
2018,12,25,9,0,727.0,48.0,5.6,11.3,232.0,42.22,32.53
2018,12,25,9,15,758.5,51.5,5.65,11.5,269.0,44.96,35.04
2018,12,25,9,30,790.0,55.0,5.7,11.7,306.0,47.71,37.48
2018,12,25,9,45,810.0,58.0,5.7,11.85,339.0,49.93,39.43
2018,12,25,10,0,830.0,61.0,5.7,12.0,372.0,52.15,41.34
2018,12,25,10,15,847.0,62.5,5.75,12.2,399.5,53.19,42.18
2018,12,25,10,30,864.0,64.0,5.8,12.4,427.0,82.55,49.36
2018,12,25,10,45,875.5,65.0,5.85,12.55,448.0,132.35,72.99
2018,12,25,11,0,887.0,66.0,5.9,12.7,469.0,182.31,109.09
2018,12,25,11,15,894.0,66.5,5.9,12.8,483.0,230.95,150.76
2018,12,25,11,30,901.0,67.0,5.9,12.9,497.0,278.84,194.84
2018,12,25,11,45,904.5,68.0,5.95,13.0,504.0,325.24,238.92
2018,12,25,12,0,908.0,69.0,6.0,13.1,511.0,370.22,281.86
2018,12,25,12,15,907.5,68.5,6.05,13.2,509.5,410.68,320.73
2018,12,25,12,30,907.0,68.0,6.1,13.3,508.0,448.94,357.13
2018,12,25,12,45,903.5,68.0,6.1,13.4,499.5,484.01,390.15
2018,12,25,13,0,900.0,68.0,6.1,13.5,491.0,516.44,420.31
2018,12,25,13,15,893.0,67.0,6.15,13.55,475.0,543.24,445.54
2018,12,25,13,30,886.0,66.0,6.2,13.6,459.0,566.96,467.77
2018,12,25,13,45,874.5,64.5,6.25,13.65,436.0,584.4,484.57
2018,12,25,14,0,863.0,63.0,6.3,13.7,413.0,598.47,498.31
2018,12,25,14,15,845.0,61.5,6.25,13.65,383.5,609.82,509.35
2018,12,25,14,30,827.0,60.0,6.2,13.6,354.0,613.41,513.9
2018,12,25,14,45,800.5,58.0,6.15,13.55,319.5,607.41,510.32
2018,12,25,15,0,774.0,56.0,6.1,13.5,285.0,597.86,503.29
2018,12,25,15,15,734.0,52.5,6.1,13.5,246.0,574.2,484.03
2018,12,25,15,30,694.0,49.0,6.1,13.5,207.0,547.28,460.9
2018,12,25,15,45,633.0,44.0,5.6,12.95,166.5,501.78,420.95
2018,12,25,16,0,572.0,39.0,5.1,12.4,126.0,453.65,376.61
2018,12,25,16,15,467.5,32.5,5.0,12.1,88.5,383.81,308.72
2018,12,25,16,30,363.0,26.0,4.9,11.8,51.0,295.87,167.35
2018,12,25,16,45,197.0,15.0,4.75,11.45,27.0,135.92,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.1,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.0,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,3.5,4.05,8.9,3.5,0.0,0.0
2018,12,26,7,30,24.0,7.0,4.0,9.2,7.0,5.97,0.0
2018,12,26,7,45,53.0,21.5,4.0,9.5,25.5,16.87,0.0
2018,12,26,8,0,82.0,36.0,4.0,9.8,44.0,27.79,17.54
2018,12,26,8,15,114.0,51.0,4.2,10.1,68.0,38.85,28.64
2018,12,26,8,30,146.0,66.0,4.4,10.4,92.0,49.69,38.85
2018,12,26,8,45,159.5,74.5,4.65,10.7,109.5,55.86,44.71
2018,12,26,9,0,173.0,83.0,4.9,11.0,127.0,61.86,50.26
2018,12,26,9,15,120.5,100.0,5.1,11.15,133.0,75.24,62.34
2018,12,26,9,30,68.0,117.0,5.3,11.3,139.0,88.54,74.21
2018,12,26,9,45,256.5,118.0,5.5,11.45,212.0,85.59,71.47
2018,12,26,10,0,445.0,119.0,5.7,11.6,285.0,84.19,70.1
2018,12,26,10,15,529.5,113.0,5.7,11.7,325.0,80.55,66.73
2018,12,26,10,30,614.0,107.0,5.7,11.8,365.0,93.52,63.92
2018,12,26,10,45,711.0,94.0,5.75,11.9,406.5,129.08,77.03
2018,12,26,11,0,808.0,81.0,5.8,12.0,448.0,177.55,108.93
2018,12,26,11,15,858.5,73.0,5.7,12.05,473.5,224.45,147.15
2018,12,26,11,30,909.0,65.0,5.6,12.1,499.0,277.87,194.06
2018,12,26,11,45,911.5,65.5,5.5,12.15,505.5,323.92,237.96
2018,12,26,12,0,914.0,66.0,5.4,12.2,512.0,368.41,280.57
2018,12,26,12,15,911.0,67.0,5.45,12.25,510.5,409.6,320.19
2018,12,26,12,30,908.0,68.0,5.5,12.3,509.0,448.47,357.19
2018,12,26,12,45,900.5,68.5,5.6,12.3,499.5,482.37,389.6
2018,12,26,13,0,893.0,69.0,5.7,12.3,490.0,513.36,418.98
2018,12,26,13,15,885.0,68.5,5.75,12.3,474.0,540.07,444.24
2018,12,26,13,30,877.0,68.0,5.8,12.3,458.0,563.69,466.51
2018,12,26,13,45,864.0,67.0,5.9,12.25,435.0,584.4,486.14
2018,12,26,14,0,851.0,66.0,6.0,12.2,412.0,598.61,500.27
2018,12,26,14,15,832.0,64.5,5.95,12.15,382.5,605.1,507.52
2018,12,26,14,30,813.0,63.0,5.9,12.1,353.0,607.97,511.52
2018,12,26,14,45,775.5,61.0,5.85,12.05,316.0,594.77,502.06
2018,12,26,15,0,738.0,59.0,5.8,12.0,279.0,577.81,488.97
2018,12,26,15,15,619.0,60.0,5.8,12.0,227.5,511.51,434.11
2018,12,26,15,30,500.0,61.0,5.8,12.0,176.0,438.05,371.89
2018,12,26,15,45,481.5,51.5,5.6,11.6,144.5,416.65,352.42
2018,12,26,16,0,463.0,42.0,5.4,11.2,113.0,393.46,329.3
2018,12,26,16,15,386.5,34.0,5.4,11.0,80.5,332.93,270.27
2018,12,26,16,30,310.0,26.0,5.4,10.8,48.0,263.46,157.38
2018,12,26,16,45,164.0,14.0,5.45,10.6,25.0,114.59,0.0
2018,12,26,17,0,18.0,2.0,5.5,10.4,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,5.5,10.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.45,10.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,9.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,8.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,7.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,7.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.5,5.35,8.1,6.5,0.0,0.0
2018,12,27,7,30,140.0,11.0,5.5,8.5,13.0,9.39,0.0
2018,12,27,7,45,317.0,19.0,5.7,8.85,44.0,17.33,0.0
2018,12,27,8,0,494.0,27.0,5.9,9.2,75.0,24.59,14.84
2018,12,27,8,15,576.5,31.5,6.1,9.55,114.0,28.38,19.43
2018,12,27,8,30,659.0,36.0,6.3,9.9,153.0,32.3,23.35
2018,12,27,8,45,709.5,39.0,6.55,10.25,193.0,34.84,25.85
2018,12,27,9,0,760.0,42.0,6.8,10.6,233.0,41.13,31.64
2018,12,27,9,15,790.5,45.0,7.0,10.9,271.0,44.26,34.48
2018,12,27,9,30,821.0,48.0,7.2,11.2,309.0,47.31,37.19
2018,12,27,9,45,840.0,51.0,7.4,11.5,342.0,50.17,39.69
2018,12,27,10,0,859.0,54.0,7.6,11.8,375.0,52.94,42.08
2018,12,27,10,15,874.5,55.5,7.7,12.0,403.0,54.51,43.39
2018,12,27,10,30,890.0,57.0,7.8,12.2,431.0,75.7,44.65
2018,12,27,10,45,901.5,58.0,7.9,12.35,452.5,126.69,67.88
2018,12,27,11,0,913.0,59.0,8.0,12.5,474.0,177.84,104.49
2018,12,27,11,15,920.5,59.5,8.0,12.6,488.5,227.75,147.23
2018,12,27,11,30,928.0,60.0,8.0,12.7,503.0,276.95,192.72
2018,12,27,11,45,932.0,59.5,8.0,12.85,509.5,323.33,237.21
2018,12,27,12,0,936.0,59.0,8.0,13.0,516.0,368.21,280.56
2018,12,27,12,15,936.0,59.0,8.0,13.05,515.0,410.38,321.43
2018,12,27,12,30,936.0,59.0,8.0,13.1,514.0,450.37,359.81
2018,12,27,12,45,933.5,58.5,8.0,13.15,506.0,486.4,394.23
2018,12,27,13,0,931.0,58.0,8.0,13.2,498.0,519.74,425.76
2018,12,27,13,15,925.0,57.5,8.0,13.25,482.5,548.49,452.92
2018,12,27,13,30,919.0,57.0,8.0,13.3,467.0,574.14,477.03
2018,12,27,13,45,907.5,56.5,8.05,13.3,444.0,593.5,495.75
2018,12,27,14,0,896.0,56.0,8.1,13.3,421.0,609.45,511.31
2018,12,27,14,15,879.5,54.0,8.05,13.2,391.5,617.09,519.86
2018,12,27,14,30,863.0,52.0,8.0,13.1,362.0,621.17,525.14
2018,12,27,14,45,839.5,50.5,8.0,13.0,327.5,617.95,524.08
2018,12,27,15,0,816.0,49.0,8.0,12.9,293.0,611.42,519.71
2018,12,27,15,15,780.0,46.0,8.0,12.9,254.0,597.08,507.72
2018,12,27,15,30,744.0,43.0,8.0,12.9,215.0,573.95,487.46
2018,12,27,15,45,687.0,39.0,7.7,12.35,174.0,532.72,451.12
2018,12,27,16,0,630.0,35.0,7.4,11.8,133.0,489.06,410.32
2018,12,27,16,15,531.5,29.5,7.25,11.5,94.5,414.59,338.52
2018,12,27,16,30,433.0,24.0,7.1,11.2,56.0,332.09,208.78
2018,12,27,16,45,254.0,15.0,7.0,10.95,30.5,172.01,0.0
2018,12,27,17,0,75.0,6.0,6.9,10.7,5.0,0.0,0.0
2018,12,27,17,15,37.5,3.0,6.85,10.55,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,9.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,9.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,9.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,8.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,8.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,8.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,7.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,6.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,6.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,12,28,7,15,47.5,4.5,5.7,7.15,5.0,0.0,0.0
2018,12,28,7,30,95.0,9.0,5.7,7.4,10.0,7.68,0.0
2018,12,28,7,45,216.0,20.5,5.7,7.7,37.0,17.1,0.0
2018,12,28,8,0,337.0,32.0,5.7,8.0,64.0,26.6,16.54
2018,12,28,8,15,475.0,36.5,5.8,8.25,106.5,29.93,20.92
2018,12,28,8,30,613.0,41.0,5.9,8.5,149.0,36.55,27.31
2018,12,28,8,45,693.5,41.5,5.95,8.75,192.5,36.89,27.88
2018,12,28,9,0,774.0,42.0,6.0,9.0,236.0,41.23,31.94
2018,12,28,9,15,805.5,43.5,6.0,9.3,273.0,43.24,33.79
2018,12,28,9,30,837.0,45.0,6.0,9.6,310.0,45.19,35.52
2018,12,28,9,45,853.0,47.0,5.95,9.85,342.0,47.31,37.37
2018,12,28,10,0,869.0,49.0,5.9,10.1,374.0,49.35,39.13
2018,12,28,10,15,889.0,49.0,5.8,10.35,402.5,49.9,39.53
2018,12,28,10,30,909.0,49.0,5.7,10.6,431.0,69.1,39.7
2018,12,28,10,45,918.5,50.5,5.55,10.8,452.5,121.08,63.07
2018,12,28,11,0,928.0,52.0,5.4,11.0,474.0,173.03,100.17
2018,12,28,11,15,934.0,52.5,5.4,11.2,488.0,223.24,143.12
2018,12,28,11,30,940.0,53.0,5.4,11.4,502.0,272.59,188.69
2018,12,28,11,45,942.0,54.0,5.35,11.6,509.0,320.19,234.08
2018,12,28,12,0,944.0,55.0,5.3,11.8,516.0,366.17,278.11
2018,12,28,12,15,941.0,56.0,5.2,11.9,515.0,408.51,318.72
2018,12,28,12,30,938.0,57.0,5.1,12.0,514.0,448.47,356.51
2018,12,28,12,45,931.0,59.0,5.05,12.15,506.0,485.15,390.78
2018,12,28,13,0,924.0,61.0,5.0,12.3,498.0,518.97,421.88
2018,12,28,13,15,917.5,60.0,4.9,12.35,482.0,546.88,447.62
2018,12,28,13,30,911.0,59.0,4.8,12.4,466.0,571.66,470.26
2018,12,28,13,45,901.0,57.5,4.65,12.5,443.5,590.69,487.57
2018,12,28,14,0,891.0,56.0,4.5,12.6,421.0,606.32,501.73
2018,12,28,14,15,875.0,54.5,4.4,12.6,392.0,614.89,510.26
2018,12,28,14,30,859.0,53.0,4.3,12.6,363.0,619.96,515.65
2018,12,28,14,45,835.0,51.0,4.25,12.6,328.0,615.84,513.57
2018,12,28,15,0,811.0,49.0,4.2,12.6,293.0,608.36,508.28
2018,12,28,15,15,775.0,46.5,4.2,12.6,254.5,594.73,497.3
2018,12,28,15,30,739.0,44.0,4.2,12.6,216.0,572.3,478.33
2018,12,28,15,45,681.0,40.0,3.75,11.85,175.0,530.42,442.35
2018,12,28,16,0,623.0,36.0,3.3,11.1,134.0,486.06,402.16
2018,12,28,16,15,525.0,30.5,3.2,10.85,95.5,411.75,332.92
2018,12,28,16,30,427.0,25.0,3.1,10.6,57.0,329.97,213.57
2018,12,28,16,45,250.5,16.0,3.0,10.35,31.5,170.94,0.0
2018,12,28,17,0,74.0,7.0,2.9,10.1,6.0,0.0,0.0
2018,12,28,17,15,37.0,3.5,2.85,10.1,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,2.25,8.2,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,2.3,8.4,9.0,6.83,0.0
2018,12,29,7,45,197.0,20.0,2.35,8.6,36.5,16.63,0.0
2018,12,29,8,0,330.0,32.0,2.4,8.8,64.0,26.6,16.47
2018,12,29,8,15,478.0,35.0,2.55,9.05,106.0,28.68,19.76
