Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,30,626.0,38.0,2.7,9.3,148.0,33.93,24.9
2018,12,29,8,45,654.5,44.0,2.85,9.55,184.5,38.82,29.56
2018,12,29,9,0,683.0,50.0,3.0,9.8,221.0,43.62,34.03
2018,12,29,9,15,722.5,53.0,2.95,10.05,259.0,45.92,36.15
2018,12,29,9,30,762.0,56.0,2.9,10.3,297.0,48.27,38.24
2018,12,29,9,45,798.5,55.5,2.85,10.55,332.0,47.87,37.8
2018,12,29,10,0,835.0,55.0,2.8,10.8,367.0,53.41,42.71
2018,12,29,10,15,849.5,56.5,2.65,11.0,394.0,54.95,43.99
2018,12,29,10,30,864.0,58.0,2.5,11.2,421.0,73.25,44.57
2018,12,29,10,45,873.5,59.5,2.35,11.45,442.0,123.19,66.55
2018,12,29,11,0,883.0,61.0,2.2,11.7,463.0,173.14,101.6
2018,12,29,11,15,888.5,62.0,2.05,12.0,477.0,221.75,142.35
2018,12,29,11,30,894.0,63.0,1.9,12.3,491.0,269.54,185.35
2018,12,29,11,45,896.5,63.5,1.75,12.55,497.5,315.02,227.44
2018,12,29,12,0,899.0,64.0,1.6,12.8,504.0,359.0,268.0
2018,12,29,12,15,897.0,64.5,1.55,12.95,503.0,399.64,305.52
2018,12,29,12,30,895.0,65.0,1.5,13.1,502.0,438.05,340.35
2018,12,29,12,45,889.0,65.5,1.5,13.3,493.5,472.32,371.18
2018,12,29,13,0,883.0,66.0,1.5,13.5,485.0,503.83,399.05
2018,12,29,13,15,875.0,65.0,1.5,13.5,469.0,529.88,422.39
2018,12,29,13,30,867.0,64.0,1.5,13.5,453.0,552.84,442.83
2018,12,29,13,45,854.0,63.5,1.55,13.55,430.5,570.38,458.9
2018,12,29,14,0,841.0,63.0,1.6,13.6,408.0,588.73,475.14
2018,12,29,14,15,822.0,61.0,1.6,13.6,379.0,594.66,481.54
2018,12,29,14,30,803.0,59.0,1.6,13.6,350.0,597.02,484.98
2018,12,29,14,45,667.0,70.0,1.6,13.55,296.0,538.52,440.57
2018,12,29,15,0,531.0,81.0,1.6,13.5,242.0,471.68,388.65
2018,12,29,15,15,472.5,75.5,1.6,13.5,204.5,432.8,358.23
2018,12,29,15,30,414.0,70.0,1.6,13.5,167.0,386.65,320.75
2018,12,29,15,45,372.5,59.5,1.45,13.05,134.5,349.68,289.59
2018,12,29,16,0,331.0,49.0,1.3,12.6,102.0,311.62,255.95
2018,12,29,16,15,271.5,38.0,1.35,12.45,72.5,260.8,209.09
2018,12,29,16,30,212.0,27.0,1.4,12.3,43.0,205.64,135.06
2018,12,29,16,45,129.0,16.5,1.45,12.15,24.0,95.23,0.0
2018,12,29,17,0,46.0,6.0,1.5,12.0,5.0,0.0,0.0
2018,12,29,17,15,23.0,3.0,1.6,11.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,7.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,7.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,4.95,7.9,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,8.1,8.0,5.97,0.0
2018,12,30,7,45,90.5,21.0,5.2,8.35,28.0,16.53,0.0
2018,12,30,8,0,136.0,35.0,5.3,8.6,48.0,27.2,16.89
2018,12,30,8,15,190.0,48.0,5.2,8.7,76.0,36.42,26.59
2018,12,30,8,30,244.0,61.0,5.1,8.8,104.0,45.82,35.59
2018,12,30,8,45,293.5,72.5,5.0,8.9,137.0,53.93,43.27
2018,12,30,9,0,343.0,84.0,4.9,9.0,170.0,61.9,50.68
2018,12,30,9,15,396.5,90.5,4.6,9.15,205.0,66.28,54.71
2018,12,30,9,30,450.0,97.0,4.3,9.3,240.0,70.65,58.64
2018,12,30,9,45,577.5,87.5,4.0,9.45,291.0,65.55,53.96
2018,12,30,10,0,705.0,78.0,3.7,9.6,342.0,58.87,47.83
2018,12,30,10,15,745.5,77.0,3.45,9.8,374.0,63.21,51.63
2018,12,30,10,30,786.0,76.0,3.2,10.0,406.0,77.29,50.03
2018,12,30,10,45,836.0,69.5,2.95,10.2,436.5,121.23,66.89
2018,12,30,11,0,886.0,63.0,2.7,10.4,467.0,174.16,102.95
2018,12,30,11,15,804.0,83.5,2.85,10.65,458.5,219.02,144.67
2018,12,30,11,30,722.0,104.0,3.0,10.9,450.0,256.6,182.76
2018,12,30,11,45,772.0,93.5,3.15,11.15,468.0,303.24,224.11
2018,12,30,12,0,822.0,83.0,3.3,11.4,486.0,348.85,265.23
2018,12,30,12,15,841.0,79.5,3.65,11.65,491.5,391.61,304.93
2018,12,30,12,30,860.0,76.0,4.0,11.9,497.0,433.82,343.74
2018,12,30,12,45,876.0,72.0,4.3,12.15,494.5,472.5,379.39
2018,12,30,13,0,892.0,68.0,4.6,12.4,492.0,509.91,413.57
2018,12,30,13,15,870.5,70.0,4.75,12.55,473.0,532.59,435.4
2018,12,30,13,30,849.0,72.0,4.9,12.7,454.0,554.52,456.03
2018,12,30,13,45,561.5,101.5,5.0,12.85,349.0,448.25,372.24
2018,12,30,14,0,274.0,131.0,5.1,13.0,244.0,305.35,254.93
2018,12,30,14,15,426.5,103.5,5.15,13.0,265.5,392.74,330.11
2018,12,30,14,30,579.0,76.0,5.2,13.0,287.0,477.26,401.86
2018,12,30,14,45,656.5,68.0,5.3,13.0,285.5,529.46,445.91
2018,12,30,15,0,734.0,60.0,5.4,13.0,284.0,577.44,486.17
2018,12,30,15,15,623.0,59.0,5.4,13.0,231.5,513.9,433.99
2018,12,30,15,30,512.0,58.0,5.4,13.0,179.0,443.64,375.17
2018,12,30,15,45,367.0,50.0,5.4,12.6,128.5,339.65,287.01
2018,12,30,16,0,222.0,42.0,5.4,12.2,78.0,228.24,190.54
2018,12,30,16,15,200.5,32.0,5.65,11.9,57.0,203.36,165.54
2018,12,30,16,30,179.0,22.0,5.9,11.6,36.0,180.86,123.54
2018,12,30,16,45,110.5,13.0,6.15,11.35,20.0,80.74,0.0
2018,12,30,17,0,42.0,4.0,6.4,11.1,4.0,3.41,0.0
2018,12,30,17,15,21.0,2.0,6.5,10.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,8.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,8.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.2,8.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,12,31,7,15,60.5,5.0,8.4,8.3,5.5,0.0,0.0
2018,12,31,7,30,121.0,10.0,8.4,8.4,11.0,8.54,0.0
2018,12,31,7,45,151.5,19.5,8.4,8.5,28.5,15.22,0.0
2018,12,31,8,0,182.0,29.0,8.4,8.6,46.0,22.42,12.88
2018,12,31,8,15,378.0,35.5,8.45,8.8,94.5,28.73,19.75
2018,12,31,8,30,574.0,42.0,8.5,9.0,143.0,37.29,27.89
2018,12,31,8,45,683.5,42.0,8.55,9.2,191.5,37.27,28.15
2018,12,31,9,0,793.0,42.0,8.6,9.4,240.0,41.35,31.98
2018,12,31,9,15,824.0,44.0,8.7,9.6,278.5,43.76,34.21
2018,12,31,9,30,855.0,46.0,8.8,9.8,317.0,46.11,36.31
2018,12,31,9,45,875.5,48.5,8.9,10.05,351.5,48.66,38.56
2018,12,31,10,0,896.0,51.0,9.0,10.3,386.0,51.14,40.7
2018,12,31,10,15,910.5,52.5,8.95,10.45,414.5,52.74,42.06
2018,12,31,10,30,925.0,54.0,8.9,10.6,443.0,69.98,42.47
2018,12,31,10,45,935.0,55.0,8.9,10.75,465.0,122.76,64.77
2018,12,31,11,0,945.0,56.0,8.9,10.9,487.0,175.53,101.91
2018,12,31,11,15,951.0,56.5,8.85,11.0,501.5,226.91,145.85
2018,12,31,11,30,957.0,57.0,8.8,11.1,516.0,277.41,192.79
2018,12,31,11,45,959.5,57.0,8.75,11.25,523.0,325.4,239.13
2018,12,31,12,0,962.0,57.0,8.7,11.4,530.0,371.73,284.25
2018,12,31,12,15,960.0,58.0,8.65,11.45,529.5,415.54,327.0
2018,12,31,12,30,958.0,59.0,8.6,11.5,529.0,457.02,367.07
2018,12,31,12,45,952.0,60.5,8.55,11.6,521.0,494.75,403.2
2018,12,31,13,0,946.0,62.0,8.5,11.7,513.0,529.62,436.17
2018,12,31,13,15,938.5,61.5,8.5,11.75,497.0,558.61,463.82
2018,12,31,13,30,931.0,61.0,8.5,11.8,481.0,584.39,488.28
2018,12,31,13,45,920.0,59.5,8.5,11.8,458.0,603.75,507.16
2018,12,31,14,0,909.0,58.0,8.5,11.8,435.0,619.61,522.78
2018,12,31,14,15,871.0,59.5,8.45,11.75,400.5,618.92,524.39
2018,12,31,14,30,833.0,61.0,8.4,11.7,366.0,619.03,526.08
2018,12,31,14,45,778.5,61.5,8.3,11.7,325.0,598.46,510.25
2018,12,31,15,0,724.0,62.0,8.2,11.7,284.0,573.6,490.26
2018,12,31,15,15,652.0,59.0,8.2,11.7,239.5,533.64,456.92
2018,12,31,15,30,580.0,56.0,8.2,11.7,195.0,487.07,417.0
2018,12,31,15,45,382.5,49.0,4.45,12.2,133.5,349.05,294.49
2018,12,31,16,0,185.0,42.0,0.7,12.7,72.0,203.57,166.44
2018,12,31,16,15,144.0,35.5,0.75,12.55,54.5,172.38,137.68
2018,12,31,16,30,103.0,29.0,0.8,12.4,37.0,125.88,85.62
2018,12,31,16,45,63.0,16.5,0.8,12.3,20.5,53.87,0.0
2018,12,31,17,0,23.0,4.0,0.8,12.2,4.0,3.41,0.0
2018,12,31,17,15,11.5,2.0,0.8,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
